Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.56
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.2
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Min),A,32.62
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Max),A,70.25
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Min),A,90.12
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Max),A,144.5
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Min),A,97.38
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Max),A,153.5
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Min),A,67.75
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Max),A,98.12
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T17:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91617
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9986
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (Min),A,22.25
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (Max),A,52.12
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (RMS),A,35.12
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,82.13
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.62
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,38.19
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08702
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.47842
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40237
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99768
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97733
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Min),A,94.5
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Max),A,62.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.88
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,131.25
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.88
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,100.75
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.88
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.91
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.67
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.8
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Min),A,26.25
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Max),A,64.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Min),A,85.25
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Max),A,135.25
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Min),A,84.25
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Max),A,136.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Min),A,68.25
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Max),A,102.62
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T17:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8959
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97671
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (Min),A,21.25
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (Max),A,49.25
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (RMS),A,37.75
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.69
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.69
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08605
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.368
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40157
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99414
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98041
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Min),A,96.62
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Max),A,48.62
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.75
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,133.5
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.75
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.12
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.64
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.06
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.84
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.34
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.69
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.09
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Min),A,24.38
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Max),A,66.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Min),A,82.75
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Max),A,137.25
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Min),A,74.88
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Max),A,126.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Min),A,61.75
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Max),A,136.88
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T17:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92407
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98669
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99734
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (Min),A,23.88
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (Max),A,50.5
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (RMS),A,30.88
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.87
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.62
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.13
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06462
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53039
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4092
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Min),A,72.88
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Max),A,43.88
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,86.62
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.5
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.75
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,126.12
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.75
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,123.25
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.69
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.5
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.88
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.7
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.83
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.02
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Min),A,29.62
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Max),A,67.38
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.62
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Min),A,90.5
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Max),A,117.38
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Min),A,104.5
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Max),A,154.5
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Min),A,65.5
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Max),A,146.75
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T17:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96716
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97833
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (Max),A,30.75
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (RMS),A,17.12
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,140.44
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.37
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.25
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00853
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.44085
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35647
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99738
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99744
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99762
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Min),A,44.88
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Max),A,23.75
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,87.62
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,129.25
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.25
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,99.12
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,128.75
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.25
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.12
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,140.38
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.41
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.22
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.55
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.73
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.16
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Min),A,21.38
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Max),A,61.62
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Min),A,95.5
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Max),A,140.38
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Min),A,111.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Max),A,160.12
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Min),A,111.38
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Max),A,158.25
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T17:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.75
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97034
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97079
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (Max),A,33.5
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (RMS),A,19.75
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,50.88
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.94
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.75
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01469
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.28975
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37722
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99872
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9953
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99725
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Min),A,49.62
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Max),A,30.62
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,95.5
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,132.75
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.38
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.25
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,120.62
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.62
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.12
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,137.5
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.75
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.31
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.91
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.73
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.16
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.97
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.02
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Min),A,21.88
