Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Max),A,56.62
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.25
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Min),A,100.88
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Max),A,147.38
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Min),A,87.75
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Max),A,145.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Min),A,102.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Max),A,161.88
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T17:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97937
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98331
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (Max),A,28.25
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (RMS),A,15.38
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.37
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-79.81
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.69
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00597
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21367
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35357
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99829
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99664
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Min),A,57.75
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Max),A,35.75
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.88
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,126.5
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.12
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.12
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,90.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,132.25
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.88
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.62
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.48
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.36
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.89
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.66
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.58
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Min),A,22.25
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Max),A,56.75
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.12
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Min),A,99.12
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Max),A,141.12
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Min),A,86.75
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Max),A,135.5
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Min),A,105.75
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Max),A,156.5
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T16:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.56
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98737
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97668
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (Max),A,23.12
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (RMS),A,11.25
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.13
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-57.63
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.37
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01323
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.37899
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43441
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99667
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99716
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Min),A,51.75
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Max),A,20.12
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,92.12
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,125.38
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.88
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,127.38
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,81.5
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,122.5
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.12
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.48
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Min),A,19.38
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Max),A,54.88
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,26.62
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Min),A,98.88
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Max),A,143.25
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Min),A,92.88
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Max),A,155.88
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Min),A,96.5
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Max),A,149.88
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T16:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99683
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98056
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (Max),A,28.75
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (RMS),A,11.88
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,170.88
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.75
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.69
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02071
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.48833
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45342
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99768
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99701
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Min),A,44.62
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Max),A,28.88
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.88
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,118.38
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,97.5
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,135.12
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.25
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,86.12
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,123.12
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.75
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.69
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.33
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.2
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.8
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.72
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.88
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Min),A,19.38
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Max),A,56.38
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.62
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Min),A,95.25
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Max),A,143.5
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Min),A,109.12
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Max),A,166.5
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Min),A,100.62
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Max),A,142.75
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T16:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99725
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98267
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9903
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (Max),A,21.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,29.31
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,39.13
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04417
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53933
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38842
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99786
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Min),A,68.12
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Max),A,31.5
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,84.75
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,134.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.88
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,126.25
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.59
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.22
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.11
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.84
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Min),A,19.88
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Max),A,72.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.75
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Min),A,97.75
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Max),A,147.5
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.62
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Min),A,106.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Max),A,157.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Min),A,81.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Max),A,136.88
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T16:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98993
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98624
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98386
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (Min),A,5.25
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (Max),A,20.88
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (RMS),A,12.75
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,89.94
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.94
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,58.31
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01775
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30849
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2954
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Max),A,4.88
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99814
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Min),A,68.88
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Max),A,34.75
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,86.88
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,125.5
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,128.38
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.62
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.75
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.08
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Min),A,20.75
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Max),A,66.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Min),A,101.75
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Max),A,149.25
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Min),A,79.38
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Max),A,125.5
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Min),A,86.25
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Max),A,140.75
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T16:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
