Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95172
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9812
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (Max),A,47.88
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (RMS),A,15.12
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,28.62
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-76.38
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,46.5
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02095
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.00517
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34383
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Max),A,4.38
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Min),A,86.75
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Max),A,50.5
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,114.38
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.38
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,136.62
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.75
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Min),A,24.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Max),A,101.5
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Min),A,50.75
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Max),A,131.88
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Min),A,51.75
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Max),A,103.38
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Min),A,81.88
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Max),A,164.12
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T16:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89532
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98642
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (Min),A,15.75
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (Max),A,33.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,100.69
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-84.69
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,38.37
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24437
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35586
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99191
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Min),A,92.62
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Max),A,43.25
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,81.12
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,146.5
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.88
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Min),A,41.12
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Max),A,103.38
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.25
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Min),A,51.25
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Max),A,77.88
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Min),A,58.25
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Max),A,142.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Min),A,102.5
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Max),A,166.12
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T15:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85827
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (Min),A,13.88
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (Max),A,29.38
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (RMS),A,22.75
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.13
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-80.19
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.31
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00435
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13375
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38817
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Min),A,59.38
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Max),A,37.25
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,79.25
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,116.88
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Min),A,23.88
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Max),A,76.38
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.25
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Min),A,55.25
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Max),A,86.5
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Min),A,67.12
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Max),A,113.88
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Min),A,93.38
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Max),A,139.12
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T15:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8807
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98306
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (Min),A,9.25
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (Max),A,26.62
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (RMS),A,17.62
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.38
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-91.81
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,41.19
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00722
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.06627
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40215
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Max),A,4.25
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9946
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Min),A,57.12
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Max),A,33.88
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.12
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.75
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.38
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Min),A,25.5
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Max),A,65.88
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.62
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Min),A,57.75
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Max),A,91.25
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Min),A,59.12
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Max),A,106.88
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Min),A,93.25
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Max),A,135.62
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T15:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98379
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98907
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (Min),A,11.25
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (Max),A,24.38
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (RMS),A,18.75
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,83.37
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.38
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.19
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00829
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.00703
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41671
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Max),A,4.25
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Min),A,52.75
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Max),A,36.25
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.62
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.94
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.03
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Min),A,22.75
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Max),A,67.12
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Min),A,61.38
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Max),A,88.12
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Min),A,59.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Max),A,109.12
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Min),A,93.25
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Max),A,135.5
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T15:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93838
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95138
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97345
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (Max),A,19.75
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
