Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,155.19
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.63
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05064
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.0168
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37758
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99579
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Min),A,70.75
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Max),A,48.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,82.25
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.25
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Min),A,38.88
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Max),A,74.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Min),A,31.25
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Max),A,71.75
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Min),A,51.62
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Max),A,82.12
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Min),A,90.5
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Max),A,127.5
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T15:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93411
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96854
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96225
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (Max),A,28.88
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (RMS),A,13.88
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-89.87
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05132
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10826
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43722
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96884
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99701
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Min),A,93.25
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Max),A,68.75
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,85.75
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,126.5
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.59
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Min),A,48.88
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Max),A,98.38
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.75
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Min),A,24.62
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Max),A,45.88
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Min),A,46.75
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Max),A,84.25
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Min),A,93.62
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Max),A,135.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T15:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91138
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97754
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95993
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (Max),A,19.38
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-128.31
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.62
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01762
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.05571
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38503
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98108
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98712
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Min),A,91.25
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Max),A,34.88
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.5
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Min),A,21.12
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Max),A,92.62
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.25
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Min),A,25.12
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Max),A,43.5
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Min),A,48.12
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Max),A,77.38
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Min),A,47.62
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Max),A,124.5
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T14:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93735
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98611
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97714
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (Max),A,32.88
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (RMS),A,16.38
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-77.12
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.94
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00182
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11061
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39141
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Min),A,59.88
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Max),A,29.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.25
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Min),A,17.38
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Max),A,69.62
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.25
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Min),A,30.88
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Max),A,55.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Min),A,50.88
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Max),A,90.5
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Min),A,39.25
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Max),A,120.88
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T14:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89145
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97714
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (Max),A,43.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (RMS),A,23.25
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-137.5
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-54.75
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.63
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01689
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23183
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35314
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Max),A,4.62
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98544
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98831
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98624
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Min),A,42.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Max),A,24.25
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Min),A,20.5
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Max),A,52.38
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.75
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Min),A,28.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Max),A,55.12
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Min),A,50.88
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Max),A,91.12
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Min),A,46.5
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Max),A,95.62
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T14:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.5
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79913
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98556
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98016
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (Min),A,9.75
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (Max),A,36.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-122.31
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.31
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00426
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36452
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34972
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
