Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97388
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97723
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Min),A,49.88
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Max),A,32.38
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Min),A,32.5
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Max),A,74.5
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.62
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Min),A,22.62
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Max),A,44.12
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.12
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Min),A,62.62
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Max),A,103.5
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Min),A,33.88
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Max),A,84.88
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T14:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.56
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9097
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98837
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.974
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (Max),A,36.38
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,103.31
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.43
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.56
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02763
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34545
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43062
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98379
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97354
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Min),A,75.25
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Max),A,29.25
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Min),A,15.5
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Max),A,92.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Min),A,25.75
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Max),A,68.62
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Min),A,59.38
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Max),A,95.5
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Min),A,27.88
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Max),A,95.38
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T14:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94296
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9809
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (Min),A,9.75
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (Max),A,45.75
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (RMS),A,31.12
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,38.94
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-64.94
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.37
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05727
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11156
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37987
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Max),A,5.5
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.88
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98425
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97699
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Min),A,68.12
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Max),A,26.25
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Min),A,16.12
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Max),A,89.12
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.62
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Min),A,23.25
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Max),A,76.62
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Min),A,43.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Max),A,90.12
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Min),A,43.88
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Max),A,123.5
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T14:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87039
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98193
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (Min),A,10.88
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (Max),A,37.62
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (RMS),A,28.62
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.19
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-78.75
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02818
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14699
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38735
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Min),A,65.5
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Max),A,33.75
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Min),A,25.38
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Max),A,96.12
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Min),A,25.75
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Max),A,55.25
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Min),A,60.12
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Max),A,91.5
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Min),A,67.62
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Max),A,145.75
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T13:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.31
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77258
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97116
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97391
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (Max),A,33.5
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,108.25
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-72.88
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01186
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.25368
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3807
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99393
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Min),A,83.88
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Max),A,42.12
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,125.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.12
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Min),A,27.38
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Max),A,89.5
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.12
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Min),A,32.5
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Max),A,62.12
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Min),A,72.25
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Max),A,113.12
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Min),A,67.62
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Max),A,132.38
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T13:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.25
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94183
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97278
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9657
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (Min),A,5.25
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (Max),A,39.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,4.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,95.81
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-57.56
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.12
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02696
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36834
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36098
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99536
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
