Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Min),A,57.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Max),A,27.5
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.62
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.12
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Min),A,15.12
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Max),A,61.62
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.38
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Min),A,34.5
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Max),A,111.12
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Min),A,58.62
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Max),A,124.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Min),A,52.25
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Max),A,103.62
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T13:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96674
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97446
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (Min),A,9.88
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (Max),A,39.38
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (RMS),A,24.75
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.5
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,48.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04182
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.39086
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33666
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99811
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Min),A,74.5
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Max),A,39.12
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,121.5
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.88
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Min),A,15.88
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Max),A,64.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.38
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Min),A,74.38
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Max),A,127.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Min),A,60.62
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Max),A,114.38
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Min),A,47.5
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Max),A,87.75
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T13:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92718
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99335
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97272
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (Min),A,11.12
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (Max),A,40.62
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (RMS),A,27.12
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,119.5
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.5
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,59.63
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0038
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.40755
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31124
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Max),A,4.38
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99191
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92047
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Min),A,183.62
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Max),A,25.88
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,112.88
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,190.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Min),A,16.62
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Max),A,187.75
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.38
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Min),A,40.38
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Max),A,115.5
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Min),A,72.25
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Max),A,123.5
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Min),A,5.88
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Max),A,191.75
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T13:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89761
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98779
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95044
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (Min),A,7.25
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (Max),A,37.5
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (RMS),A,19.88
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,160.13
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.44
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01097
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.48888
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24962
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Max),A,5.12
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-79.63
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.21798
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Min),A,131.62
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Max),A,59.38
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,118.62
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.38
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Min),A,22.5
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Max),A,136.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.62
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Min),A,24.38
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Max),A,85.25
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Min),A,70.12
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Max),A,121.62
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Min),A,6.5
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Max),A,119.25
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.88
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T13:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.81
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84106
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98697
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96384
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (Min),A,10.62
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (Max),A,37.5
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,51.75
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.19
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.19
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00859
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.32818
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32448
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.61929
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Min),A,246.38
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Max),A,42.12
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,261.62
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.92
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.56
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Min),A,15.62
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Max),A,244.38
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.88
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Min),A,28.88
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Max),A,72.62
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Min),A,47.62
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Max),A,121.12
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Min),A,4.88
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Max),A,265.5
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T12:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87921
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98834
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96252
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (Min),A,10.75
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (Max),A,33.25
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (RMS),A,20.38
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,77.62
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-75.19
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.87
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00807
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.48037
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28246
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99561
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79898
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Min),A,507.25
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Max),A,46.12
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,487.88
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.67
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.41
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
