Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Min),A,14.5
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Max),A,508.25
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.62
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Min),A,22.88
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Max),A,72.12
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Min),A,47.12
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Max),A,125.88
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Min),A,6.12
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Max),A,489.62
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T12:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84598
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98395
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (Min),A,9.38
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (Max),A,30.88
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.38
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.37
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.94
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00661
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.27401
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27758
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97394
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Min),A,300.88
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Max),A,26.12
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,304.75
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.23
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Min),A,13.88
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Max),A,301.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Min),A,24.75
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Max),A,67.88
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Min),A,38.75
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Max),A,120.88
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Min),A,43.75
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Max),A,306.75
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T12:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89599
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.966
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (Max),A,40.62
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-94.94
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-81.31
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.56
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02742
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.26278
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2932
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99402
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93771
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Min),A,390.5
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Max),A,24.88
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,387.88
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Min),A,12.38
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Max),A,389.88
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.88
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Min),A,32.5
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Max),A,82.88
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Min),A,43.25
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Max),A,97.38
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Min),A,36.38
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Max),A,388.25
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T12:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.44
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9494
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94272
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98654
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (Min),A,3.62
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (Max),A,21.5
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (RMS),A,10.25
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,125.31
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.43
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.81
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01039
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19915
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35656
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99615
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97974
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Min),A,127.88
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Max),A,24.88
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.5
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.5
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.47
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.58
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.64
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Min),A,12.62
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Max),A,121.88
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,25.75
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Min),A,40.62
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Max),A,100.12
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Min),A,48.12
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Max),A,97.88
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Min),A,39.62
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Max),A,120.12
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T12:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99057
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96988
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98755
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (Min),A,3.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (Max),A,21.88
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (RMS),A,9.25
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.37
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.87
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00182
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18807
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27034
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97665
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Min),A,107.25
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Max),A,32.5
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,144.25
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.17
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Min),A,13.62
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Max),A,106.62
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.62
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Min),A,24.5
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Max),A,74.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Min),A,40.12
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Max),A,96.88
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Min),A,43.12
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Max),A,153.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T12:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94287
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98138
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97247
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (Max),A,27.12
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (RMS),A,13.12
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,93.19
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.69
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.12
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00349
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21813
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.247
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99335
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Min),A,78.75
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Max),A,26.12
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,123.75
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.84
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Min),A,12.88
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Max),A,79.62
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.62
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Min),A,33.5
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Max),A,75.5
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Min),A,47.5
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Max),A,90.38
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Min),A,49.38
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Max),A,132.38
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T11:50:00.000+00:00,ambient,,Temperature,C,0.0
