Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.31
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88611
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97806
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95291
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (Max),A,33.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (RMS),A,16.88
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,96.81
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.69
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.19
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0006
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35644
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18804
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96335
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Min),A,101.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Max),A,22.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Min),A,13.88
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Max),A,108.62
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.75
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Min),A,40.75
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Max),A,82.12
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Min),A,42.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Max),A,106.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Min),A,29.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Max),A,113.62
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T11:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.88
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78143
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97412
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97827
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (Max),A,31.75
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (RMS),A,17.12
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.75
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,45.56
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02123
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30376
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23458
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93863
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Min),A,226.62
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Max),A,31.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,212.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Min),A,14.5
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Max),A,225.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.12
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Min),A,45.62
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Max),A,85.12
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Min),A,48.25
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Max),A,111.5
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Min),A,31.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Max),A,211.88
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T11:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.5
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90365
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93799
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95154
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (Max),A,20.88
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (RMS),A,12.12
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.44
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.75
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00798
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.26168
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29992
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93964
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Min),A,346.38
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Max),A,52.62
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,115.5
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,353.62
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Min),A,15.88
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Max),A,346.5
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.62
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Min),A,31.88
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Max),A,88.62
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Min),A,28.88
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Max),A,133.75
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Min),A,20.75
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Max),A,357.38
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T11:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.12
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.13
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95911
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95056
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95435
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (Min),A,4.38
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (Max),A,43.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (RMS),A,16.75
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.13
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.12
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02538
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.2145
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22765
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98502
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88022
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Min),A,560.38
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Max),A,38.38
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,559.12
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Min),A,15.5
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Max),A,565.12
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.75
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Min),A,24.88
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Max),A,95.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Min),A,41.75
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Max),A,92.88
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Min),A,8.5
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Max),A,560.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T11:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.13
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88898
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9964
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97348
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (Min),A,33.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (Max),A,54.12
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (RMS),A,43.12
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,130.06
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.69
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,68.25
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03026
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51882
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24828
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98547
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95242
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Min),A,96.5
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Max),A,27.38
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Min),A,43.12
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Max),A,115.62
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Min),A,23.5
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Max),A,52.38
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Min),A,76.5
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Max),A,134.12
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Min),A,25.75
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Max),A,104.62
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T11:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81781
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99747
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (Min),A,25.62
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (Max),A,47.62
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (RMS),A,37.88
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
