Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.63
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08251
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58041
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40472
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99847
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.25686
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Min),A,361.75
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Max),A,64.88
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.88
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.88
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,346.88
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Min),A,58.12
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Max),A,356.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Min),A,23.75
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Max),A,83.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Min),A,98.12
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Max),A,154.25
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Min),A,19.75
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Max),A,338.25
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T10:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.63
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86438
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99728
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (Min),A,27.88
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (Max),A,50.25
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (RMS),A,38.5
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,50.25
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.13
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06404
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52523
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29912
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99673
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99765
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.03026
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Min),A,715.5
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Max),A,64.38
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,695.62
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Min),A,26.62
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Max),A,720.5
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.38
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Min),A,42.62
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Max),A,81.25
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Min),A,86.38
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Max),A,133.75
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Min),A,16.5
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Max),A,690.62
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T10:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8995
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95193
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97418
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (Min),A,8.88
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (Max),A,49.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (RMS),A,16.62
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,114.44
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.63
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,46.94
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01579
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.44295
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37435
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Max),A,3.88
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99847
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62637
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Min),A,703.25
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Max),A,48.38
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.62
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,737.5
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Min),A,15.62
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Max),A,710.62
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.75
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Min),A,37.12
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Max),A,81.38
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Min),A,70.75
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Max),A,119.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Min),A,9.38
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Max),A,748.62
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T10:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93365
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92868
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95926
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (Max),A,19.88
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (RMS),A,10.12
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.31
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.63
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00795
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36703
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34542
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98273
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Min),A,41.88
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Max),A,24.75
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Min),A,15.12
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Max),A,55.25
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.38
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Min),A,39.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Max),A,64.88
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Min),A,56.88
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Max),A,106.25
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Min),A,36.38
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Max),A,83.25
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T10:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94354
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95578
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96179
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (Max),A,23.5
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (RMS),A,13.25
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,77.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.12
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.31
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01231
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.37993
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31792
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98441
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Min),A,70.12
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Max),A,31.5
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,126.88
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Min),A,16.88
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Max),A,61.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.38
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Min),A,42.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Max),A,130.25
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Min),A,60.62
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Max),A,100.62
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Min),A,34.5
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Max),A,87.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T10:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95532
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97632
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96728
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (Max),A,23.62
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (RMS),A,11.75
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-58.63
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.12
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01634
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4949
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33727
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
