Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97189
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Min),A,64.12
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Max),A,40.12
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.12
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.88
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.12
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Min),A,18.25
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Max),A,70.5
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Min),A,49.62
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Max),A,116.12
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Min),A,74.62
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Max),A,121.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Min),A,32.12
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Max),A,87.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T10:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96124
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96847
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98288
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (Max),A,24.88
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.31
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.06
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0504
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31838
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44247
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Min),A,53.5
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Max),A,36.38
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.12
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.62
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Min),A,19.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Max),A,56.62
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.88
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Min),A,36.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Max),A,124.12
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Min),A,69.62
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Max),A,109.75
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Min),A,44.5
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Max),A,88.88
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T09:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94137
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96255
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94504
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (Max),A,24.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,53.75
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-73.06
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,41.63
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04714
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.33272
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3611
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99765
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99609
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97467
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Min),A,113.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Max),A,62.5
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,149.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Min),A,24.25
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Max),A,106.75
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.25
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Min),A,60.25
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Max),A,152.62
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Min),A,53.62
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Max),A,99.62
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Min),A,39.12
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Max),A,76.62
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T09:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.5
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93668
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98938
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96292
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (Max),A,39.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (RMS),A,18.88
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.19
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.94
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,55.25
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02837
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21401
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35393
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98343
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Min),A,104.38
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Max),A,59.88
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.88
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,153.62
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Min),A,20.75
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Max),A,102.38
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.88
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Min),A,82.75
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Max),A,168.75
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Min),A,50.62
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Max),A,111.38
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Min),A,41.12
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Max),A,119.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T09:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.5
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88116
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97604
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (Min),A,16.75
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (Max),A,35.12
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (RMS),A,22.88
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.69
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.31
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.87
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02376
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.27938
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39614
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98474
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Min),A,63.5
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Max),A,43.38
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,119.88
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.12
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.38
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Min),A,34.5
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Max),A,87.88
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.88
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Min),A,35.88
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Max),A,121.88
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Min),A,59.12
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Max),A,134.62
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Min),A,94.38
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Max),A,152.88
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T09:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97745
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91998
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (Min),A,18.62
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (Max),A,38.38
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (RMS),A,26.12
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-116.5
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-71.12
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.31
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05126
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23891
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40697
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Max),A,1.12
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
