Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98181
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99597
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Min),A,53.25
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Max),A,32.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.38
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.62
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.25
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Min),A,35.38
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Max),A,81.88
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.25
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Min),A,36.38
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Max),A,69.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Min),A,68.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Max),A,123.25
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Min),A,94.88
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Max),A,141.38
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T09:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.56
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95627
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86163
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (Min),A,16.12
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (Max),A,38.75
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (RMS),A,22.62
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.94
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-84.37
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.19
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05632
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3752
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41784
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9986
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98032
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Min),A,73.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Max),A,37.5
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.12
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.88
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Min),A,13.38
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Max),A,74.75
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.38
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Min),A,45.88
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Max),A,73.75
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Min),A,67.62
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Max),A,107.88
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Min),A,45.38
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Max),A,130.75
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T09:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.69
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.25
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82846
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8638
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (Min),A,14.62
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (Max),A,45.12
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (RMS),A,25.25
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.12
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-127.44
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-63.5
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04042
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.04994
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45324
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98801
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99805
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Min),A,40.75
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Max),A,23.5
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.5
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Min),A,24.5
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Max),A,82.38
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Min),A,43.25
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Max),A,80.88
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Min),A,57.88
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Max),A,76.75
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Min),A,95.12
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Max),A,148.5
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T08:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.38
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80282
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93539
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (Min),A,2.88
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (Max),A,22.25
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (RMS),A,15.25
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.31
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.56
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.25
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01628
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.0605
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42583
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99863
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Min),A,51.5
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Max),A,25.25
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,113.25
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.75
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Min),A,13.12
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Max),A,64.88
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.88
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Min),A,67.25
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Max),A,103.25
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Min),A,50.88
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Max),A,80.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Min),A,81.12
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Max),A,135.75
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T08:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97617
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92914
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98145
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (Min),A,2.88
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (Max),A,18.75
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (RMS),A,8.62
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-68.94
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.06
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02446
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31017
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33492
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99335
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99857
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Min),A,44.12
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Max),A,18.5
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.38
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Min),A,14.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Max),A,41.62
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,22.25
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Min),A,62.75
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Max),A,111.5
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Min),A,70.75
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Max),A,95.62
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Min),A,80.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Max),A,120.12
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T08:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.5
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88608
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95825
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98193
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (Min),A,12.75
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (Max),A,26.62
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (RMS),A,18.38
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.12
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,69.19
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-63.19
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,39.37
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01027
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.25905
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24553
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Max),A,5.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99707
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Min),A,51.5
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Max),A,24.75
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
