Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Min),A,16.25
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Max),A,51.62
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Min),A,58.38
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Max),A,87.12
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Min),A,48.25
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Max),A,103.12
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Min),A,70.38
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Max),A,111.38
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T08:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.81
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88656
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9798
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97852
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (Min),A,14.38
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (Max),A,24.38
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (RMS),A,20.12
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.12
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-66.25
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,56.63
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0161
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20888
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15517
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Min),A,37.75
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Max),A,27.75
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Min),A,13.38
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Max),A,34.12
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Min),A,54.38
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Max),A,82.25
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Min),A,53.88
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Max),A,77.75
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Min),A,67.75
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Max),A,84.5
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T08:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.44
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9443
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93411
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98553
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (Max),A,55.25
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (RMS),A,21.38
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,47.44
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-76.25
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,59.94
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04231
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.063
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2134
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98376
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99677
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Min),A,45.12
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Max),A,36.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Min),A,24.12
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Max),A,94.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.75
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Min),A,34.62
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Max),A,63.75
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Min),A,32.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Max),A,67.88
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Min),A,73.5
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Max),A,130.88
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T08:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96942
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97198
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98428
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (Max),A,18.75
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (RMS),A,11.38
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.25
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,121.25
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.69
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.5
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05364
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.03371
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24508
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98218
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99677
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Min),A,46.5
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Max),A,33.75
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Min),A,18.75
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Max),A,51.38
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.12
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,33.12
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,67.88
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,38.75
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,65.75
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,74.38
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,92.75
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91479
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96103
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (Max),A,25.62
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (RMS),A,15.75
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,174.31
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-77.94
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.12
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03371
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13478
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28508
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99405
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97922
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99789
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Min),A,51.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Max),A,41.25
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Min),A,26.88
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Max),A,70.75
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.75
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,39.12
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,95.25
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,43.25
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,55.75
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,74.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,129.25
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99832
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94653
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99701
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (Min),A,8.12
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (Max),A,45.62
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (RMS),A,19.62
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.19
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.25
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01622
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20714
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31014
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99313
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98306
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99753
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Min),A,63.5
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Max),A,49.12
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.38
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Min),A,46.38
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Max),A,83.88
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.88
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,48.25
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,86.25
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
