Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,36.38
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,59.62
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,97.88
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,146.88
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96658
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95349
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99554
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (Min),A,10.62
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (Max),A,23.5
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-112.13
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.75
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.69
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02467
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14025
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24868
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99765
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Min),A,73.75
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Max),A,57.25
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.5
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.12
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Min),A,43.25
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Max),A,94.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.25
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,33.75
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,56.62
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,38.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,53.38
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,88.12
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,133.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.25
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96976
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97427
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (Min),A,11.62
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (Max),A,28.88
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (RMS),A,19.75
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,131.94
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.12
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.63
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01537
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.08864
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21089
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98135
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9986
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Min),A,89.88
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Max),A,61.88
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,79.62
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.62
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.88
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Min),A,60.62
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Max),A,106.88
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,34.38
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,66.5
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,35.88
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,66.75
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,99.88
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,145.88
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99942
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97876
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99539
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (Min),A,10.88
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (Max),A,30.62
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,166.62
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-91.75
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04436
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.00581
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35558
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99701
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98999
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99786
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Min),A,69.12
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Max),A,31.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.88
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Min),A,15.5
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Max),A,89.88
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,53.62
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,129.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,53.75
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,76.25
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,76.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,143.12
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99942
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97427
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99823
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (Min),A,21.12
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (Max),A,29.12
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (RMS),A,24.38
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.94
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.19
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,47.12
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06545
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.0071
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36397
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99838
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99728
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Min),A,39.75
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Max),A,28.62
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Min),A,22.62
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Max),A,61.5
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,92.5
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,126.12
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,52.75
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,84.75
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,70.5
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,110.88
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99884
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99905
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (Min),A,18.62
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (Max),A,51.75
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.69
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.62
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.44
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09029
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21514
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41616
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99832
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99728
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Min),A,45.88
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Max),A,31.62
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Min),A,13.62
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Max),A,38.5
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,99.88
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,115.5
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,81.88
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,96.38
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,71.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,126.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99811
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97363
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9993
