Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (Min),A,22.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (Max),A,49.5
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (RMS),A,33.88
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.13
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-62.13
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.32
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08363
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24041
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38726
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Max),A,4.62
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.991
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Min),A,53.12
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Max),A,33.75
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Min),A,13.62
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Max),A,32.5
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,20.88
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,76.38
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,111.5
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,85.88
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,108.12
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,81.12
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,120.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99548
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97397
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99911
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (Min),A,41.5
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (Max),A,55.38
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (RMS),A,46.38
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.06
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.25
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08061
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13652
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40047
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9989
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Min),A,48.12
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Max),A,26.5
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.62
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Min),A,15.5
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Max),A,53.38
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,71.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,93.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,73.88
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,100.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,86.38
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,130.25
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99551
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97913
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99933
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (Min),A,36.25
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (Max),A,80.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (RMS),A,57.88
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.62
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,100.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-67.62
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09331
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10655
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37768
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99838
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Min),A,47.62
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Max),A,20.5
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Min),A,24.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Max),A,122.88
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.88
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,70.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,99.25
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,50.25
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,82.75
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,92.75
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,186.88
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99646
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98633
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99902
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (Min),A,33.88
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (Max),A,60.12
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (RMS),A,44.38
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.5
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.63
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-120.56
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02986
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29583
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2763
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98563
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99783
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Min),A,68.62
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Max),A,47.62
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Min),A,63.62
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Max),A,117.75
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.25
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,46.88
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,90.88
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,35.38
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,69.12
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,118.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,165.75
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99792
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99469
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99921
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (Min),A,26.88
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (Max),A,43.75
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (RMS),A,34.62
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.44
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01982
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24343
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29216
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98071
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Min),A,67.12
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Max),A,54.88
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.62
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.75
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Min),A,70.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Max),A,100.62
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.12
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Min),A,47.12
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Max),A,69.12
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Min),A,50.62
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Max),A,79.75
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Min),A,128.25
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Max),A,152.62
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T05:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99869
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99115
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (Min),A,28.5
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (Max),A,55.75
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (RMS),A,45.38
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.38
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,84.75
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
