Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04106
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24144
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27739
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98853
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99753
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Min),A,69.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Max),A,43.5
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Min),A,61.75
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Max),A,122.12
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,87.62
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Min),A,57.88
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Max),A,70.25
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Min),A,49.88
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Max),A,75.88
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Min),A,122.38
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Max),A,176.38
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T05:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99911
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99982
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (Min),A,52.12
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (Max),A,69.62
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (RMS),A,60.75
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,78.25
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.38
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.38
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-110.75
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11513
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.38497
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30028
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9671
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99564
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Min),A,52.62
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Max),A,41.38
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Min),A,86.25
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Max),A,116.62
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,99.88
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Min),A,64.5
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Max),A,120.5
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Min),A,49.25
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Max),A,61.25
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Min),A,142.25
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Max),A,181.38
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T05:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99905
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99219
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99988
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (Min),A,46.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (Max),A,78.38
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (RMS),A,57.5
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,87.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.5
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.12
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-122.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11849
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28289
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36678
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98599
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99695
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Min),A,62.75
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Max),A,42.12
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.38
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Min),A,68.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Max),A,115.62
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,97.12
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Min),A,84.25
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Max),A,112.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Min),A,51.75
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Max),A,98.25
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Min),A,145.88
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Max),A,197.62
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T05:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99939
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99545
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99979
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (Min),A,43.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (Max),A,63.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (RMS),A,51.88
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,86.88
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.5
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.12
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.88
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.75
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.81
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12636
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25222
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40148
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9938
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99829
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Min),A,93.62
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Max),A,51.88
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.12
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,130.12
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.88
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Min),A,72.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Max),A,143.12
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,102.12
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Min),A,76.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Max),A,110.38
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Min),A,73.38
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Max),A,91.62
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Min),A,157.5
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Max),A,219.25
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.12
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T05:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99887
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (Min),A,41.5
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (Max),A,65.25
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (RMS),A,48.88
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,86.62
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.12
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.5
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.63
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09532
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27755
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33379
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9014
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99918
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Min),A,107.38
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Max),A,92.12
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,102.5
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,129.5
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.12
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Min),A,106.25
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Max),A,159.5
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,139.38
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Min),A,51.25
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Max),A,89.12
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Min),A,71.25
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Max),A,95.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Min),A,189.75
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Max),A,221.25
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.75
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T05:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99918
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (Min),A,34.38
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (Max),A,62.88
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (RMS),A,46.5
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,73.75
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,99.88
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.12
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.87
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-111.81
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08754
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2845
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35567
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Max),A,4.62
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
