Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86291
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9921
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99927
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Min),A,126.75
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Max),A,102.75
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,111.75
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,143.25
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Min),A,125.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Max),A,175.5
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,146.88
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,50.38
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,61.62
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,67.38
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,87.12
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,186.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,230.5
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.25
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99918
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (Min),A,16.88
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (Max),A,37.38
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (RMS),A,28.38
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.25
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.62
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.94
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.81
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07591
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.23638
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36779
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95587
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99881
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Min),A,94.62
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Max),A,81.75
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,99.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,122.25
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.75
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Min),A,95.62
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Max),A,128.38
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,109.25
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,51.25
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,81.62
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,73.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,96.62
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,163.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,192.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99979
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99942
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (Min),A,18.12
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (Max),A,45.5
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (RMS),A,32.88
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.5
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.75
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.94
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.13
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0978
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29601
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38656
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92129
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99872
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Min),A,106.5
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Max),A,87.12
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,97.62
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,126.75
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.88
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Min),A,91.62
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Max),A,130.12
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,109.62
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,72.38
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,88.62
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,68.38
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,89.62
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,166.88
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,200.88
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (Min),A,16.25
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (Max),A,36.88
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.38
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.12
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.88
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.62
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-120.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09087
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26815
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3861
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.32
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8779
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99228
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99857
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Min),A,100.12
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Max),A,88.5
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,97.75
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.38
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Min),A,82.25
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Max),A,121.12
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,99.75
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,72.25
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,82.62
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,71.25
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,89.62
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,159.75
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,190.25
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99927
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (Min),A,16.88
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (Max),A,36.12
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (RMS),A,28.75
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.38
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.88
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.88
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.06
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10054
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21752
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38518
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90402
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99783
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Min),A,105.62
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Max),A,75.38
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,125.62
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.38
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Min),A,33.25
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Max),A,112.75
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,74.88
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,100.25
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,77.38
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,102.25
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,118.5
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,190.75
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99695
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99948
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (Min),A,22.5
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (Max),A,34.25
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.75
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.25
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.38
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.07
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.5
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14675
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13945
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40499
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95291
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99683
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Min),A,79.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Max),A,52.5
