Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.62
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Min),A,47.5
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Max),A,108.12
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,63.25
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,90.25
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,85.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,107.5
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,133.25
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,188.25
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99734
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (Min),A,24.25
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (Max),A,38.38
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (RMS),A,28.88
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.62
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.88
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.75
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.5
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.75
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.88
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-88.87
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14815
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.08898
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3865
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94562
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99664
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Min),A,68.62
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Max),A,55.75
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.12
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Min),A,59.12
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Max),A,96.12
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.88
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Min),A,73.75
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Max),A,89.5
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Min),A,103.75
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Max),A,113.62
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Min),A,151.12
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Max),A,187.12
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T03:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99692
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (Min),A,14.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (Max),A,38.5
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (RMS),A,28.38
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.75
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.38
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,70.12
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.5
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.25
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.06
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13915
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.01762
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37017
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.25
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91922
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9985
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99765
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Min),A,94.88
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Max),A,70.62
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,118.75
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.88
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Min),A,73.38
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Max),A,122.75
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Min),A,73.75
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Max),A,88.5
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Min),A,104.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Max),A,126.88
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Min),A,165.12
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Max),A,211.88
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T03:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99689
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (Min),A,17.38
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (Max),A,41.62
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,65.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,70.75
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-91.69
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1389
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.07216
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40169
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98459
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99799
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9986
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Min),A,93.38
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Max),A,69.12
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,91.62
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,126.75
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.88
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Min),A,73.25
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Max),A,104.75
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Min),A,85.38
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Max),A,106.62
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Min),A,115.88
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Max),A,124.25
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Min),A,178.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Max),A,202.88
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.88
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T03:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99734
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99982
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (Min),A,33.25
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (Max),A,55.5
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (RMS),A,40.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,56.25
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.25
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,93.75
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.88
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.75
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.06
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17586
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10796
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4573
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9964
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99835
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Min),A,70.25
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Max),A,53.88
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,81.25
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.25
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.62
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Min),A,70.38
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Max),A,122.62
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,92.38
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Min),A,94.62
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Max),A,122.25
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Min),A,108.88
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Max),A,132.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Min),A,175.38
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Max),A,224.62
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.12
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T03:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99811
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (Min),A,26.12
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (Max),A,44.12
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (RMS),A,33.62
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.88
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.12
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,57.62
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.38
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,92.75
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.12
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.62
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.94
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-113.75
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17482
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13796
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44686
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9989
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Min),A,63.5
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Max),A,51.88
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,93.5
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,116.25
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.75
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
