Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Min),A,71.5
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Max),A,96.62
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,85.38
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Min),A,115.25
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Max),A,124.62
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Min),A,111.38
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Max),A,122.62
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Min),A,187.12
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Max),A,209.62
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T03:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9982
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (Min),A,28.88
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (Max),A,35.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.88
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.12
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.88
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,91.38
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.62
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.88
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.12
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.5
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1599
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19017
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44949
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99896
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Min),A,75.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Max),A,58.75
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,94.5
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,124.12
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.75
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Min),A,78.5
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Max),A,106.38
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,92.12
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Min),A,110.75
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Max),A,126.12
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.62
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Min),A,107.5
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Max),A,120.88
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Min),A,187.88
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Max),A,216.62
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.75
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T03:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9978
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (Min),A,30.75
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (Max),A,45.75
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (RMS),A,38.75
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.88
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.88
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.12
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.75
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,92.12
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.62
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.62
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.87
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.75
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17433
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24495
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4396
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99875
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Min),A,85.62
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Max),A,66.5
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,101.5
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,133.62
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.08
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.61
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Min),A,79.88
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Max),A,123.62
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,102.88
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Min),A,112.38
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Max),A,138.25
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Min),A,107.38
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Max),A,118.62
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Min),A,194.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Max),A,237.75
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.88
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T02:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99692
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (Min),A,20.38
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (Max),A,43.5
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (RMS),A,37.38
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,84.12
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.62
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.5
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.75
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.62
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,104.12
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.12
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.37
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-110.19
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14318
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21709
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42663
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99643
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99911
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Min),A,85.5
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Max),A,71.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,104.5
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,133.62
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.89
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.58
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.36
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Min),A,68.88
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Max),A,124.12
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Min),A,98.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Max),A,130.88
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Min),A,107.62
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Max),A,120.62
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Min),A,176.5
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Max),A,237.75
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.38
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T02:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99945
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99673
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (Min),A,18.38
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (Max),A,24.38
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (RMS),A,22.88
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.62
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.75
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-135.87
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.81
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.56
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10591
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.09435
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39464
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99884
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Min),A,61.38
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Max),A,56.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,104.75
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.25
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.75
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Min),A,66.12
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Max),A,84.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.25
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Min),A,95.62
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Max),A,115.5
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Min),A,107.12
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Max),A,120.75
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Min),A,176.88
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Max),A,189.75
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T02:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99924
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99554
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (Min),A,20.75
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (Max),A,29.5
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (RMS),A,25.75
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,72.75
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.5
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.12
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.31
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.62
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.56
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10912
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11858
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39568
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Max),A,1.25
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99713
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99402
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99918
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Min),A,66.5
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Max),A,50.25
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,94.38
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.75
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.5
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.83
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.41
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.61
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Min),A,59.5
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Max),A,87.38
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.88
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Min),A,107.62
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Max),A,122.62
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Min),A,93.12
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Max),A,121.25
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Min),A,167.62
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Max),A,195.12
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T02:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
