Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99905
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99738
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (Min),A,27.38
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (Max),A,36.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (RMS),A,29.38
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,72.5
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.5
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.37
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.5
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09596
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21553
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37395
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99896
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Min),A,66.12
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Max),A,52.75
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,94.75
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.88
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.88
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.33
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Min),A,68.38
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Max),A,95.88
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.12
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Min),A,100.62
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Max),A,113.25
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Min),A,73.5
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Max),A,95.62
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Min),A,167.75
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Max),A,185.12
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T02:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99933
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99573
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (Min),A,21.88
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (Max),A,47.75
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (RMS),A,33.12
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.5
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.5
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.19
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.44
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09236
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21599
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3171
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99365
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9989
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Min),A,84.62
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Max),A,65.38
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,98.25
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,138.12
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.97
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Min),A,77.75
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Max),A,119.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,95.38
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Min),A,100.25
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Max),A,123.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Min),A,79.12
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Max),A,96.12
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Min),A,171.12
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Max),A,215.75
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.12
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T02:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99573
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99948
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (Min),A,29.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (Max),A,43.62
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (RMS),A,34.38
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.25
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,71.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.81
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.44
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.87
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08598
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27089
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32088
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99368
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99857
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Min),A,72.38
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Max),A,60.88
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,96.12
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.12
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.5
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.98
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.86
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.69
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Min),A,73.38
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Max),A,105.25
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,92.88
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Min),A,100.5
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Max),A,135.62
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Min),A,71.88
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Max),A,94.38
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Min),A,168.38
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,190.62
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.88
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93811
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9993
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (Min),A,31.38
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (Max),A,55.5
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (RMS),A,44.38
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.25
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.81
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-114.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04332
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.38561
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3163
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99182
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99881
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Min),A,71.75
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Max),A,64.12
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,106.38
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,120.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.62
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.28
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.61
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.36
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Min),A,86.5
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Max),A,117.88
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,105.38
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,105.25
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,118.38
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,46.38
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,84.5
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,167.25
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,187.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.18
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99933
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91357
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99933
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (Min),A,41.5
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (Max),A,53.12
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (RMS),A,48.12
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.81
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-128.56
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03304
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.36211
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33474
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99896
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Min),A,75.25
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Max),A,60.75
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,104.75
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,124.5
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.88
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.89
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.3
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.03
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Min),A,94.12
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Max),A,115.12
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,102.38
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,101.38
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,118.5
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,48.5
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,69.12
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,164.88
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,184.5
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.12
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99899
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95114
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (Min),A,42.75
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (Max),A,49.88
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (RMS),A,44.75
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
