Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.25
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.25
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-115.25
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02046
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.40301
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30938
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99924
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Min),A,78.12
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Max),A,65.62
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,94.5
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,122.88
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.25
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.8
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.33
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.7
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.36
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Min),A,90.75
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Max),A,116.38
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,105.62
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,101.25
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,116.12
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,50.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,63.5
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,156.88
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,184.5
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99924
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97223
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (Min),A,34.38
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (Max),A,57.75
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (RMS),A,47.75
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.75
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-143.5
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-126.69
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.25
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03496
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29815
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3305
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Max),A,4.75
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99475
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99887
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Min),A,79.62
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Max),A,53.38
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,95.75
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,125.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.88
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.16
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.67
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.09
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Min),A,77.88
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Max),A,107.38
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,92.25
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,63.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,112.25
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,54.12
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,84.5
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,157.5
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,191.25
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99918
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98221
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (Min),A,25.62
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (Max),A,43.25
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (RMS),A,38.25
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.75
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.38
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.5
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.82
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04506
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20024
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30135
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Max),A,7.62
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,4.5
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9371
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99844
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Min),A,84.88
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Max),A,75.75
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,94.38
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,111.12
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.12
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.81
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.92
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Min),A,82.12
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Max),A,107.62
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Min),A,60.38
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Max),A,77.62
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Min),A,70.62
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Max),A,87.25
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Min),A,155.62
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Max),A,177.38
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.25
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T01:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99924
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97455
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9993
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (Min),A,31.88
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (Max),A,49.62
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (RMS),A,42.25
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.12
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.88
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-114.56
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.31
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03166
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.30163
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29314
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Max),A,4.38
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96466
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99857
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Min),A,107.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Max),A,85.38
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,95.12
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,132.5
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.12
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.58
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.56
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.66
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.55
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Min),A,86.62
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Max),A,134.25
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,111.12
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Min),A,67.88
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Max),A,84.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Min),A,56.5
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Max),A,80.75
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Min),A,156.62
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Max),A,194.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.75
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T00:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99881
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97015
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99887
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (Min),A,23.25
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (Max),A,45.12
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (RMS),A,34.62
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.12
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.12
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-112.5
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01057
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.31737
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26833
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9443
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99838
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Min),A,113.25
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Max),A,94.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,141.12
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,120.12
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.91
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.88
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Min),A,50.38
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Max),A,139.38
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,115.62
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Min),A,34.12
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Max),A,73.12
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Min),A,58.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Max),A,68.38
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Min),A,101.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Max),A,203.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T00:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97275
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9993
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (Min),A,35.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (Max),A,53.12
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (RMS),A,43.5
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.12
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.25
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-112.69
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03633
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25481
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32235
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
