Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88742
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98907
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Min),A,47.38
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Max),A,35.5
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Min),A,48.12
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Max),A,74.38
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.62
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Min),A,47.75
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Max),A,56.88
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Min),A,58.38
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Max),A,68.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Min),A,99.38
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Max),A,124.88
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T00:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99948
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97806
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (Min),A,32.88
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (Max),A,48.38
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (RMS),A,40.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.5
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.87
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.87
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.69
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03468
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25908
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33526
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.81
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9331
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Min),A,51.62
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Max),A,33.38
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.73
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Min),A,45.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Max),A,79.88
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.62
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Min),A,48.5
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Max),A,63.25
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Min),A,56.75
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Max),A,69.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Min),A,98.12
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Max),A,131.12
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T00:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99796
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96686
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99942
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (Max),A,51.25
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (RMS),A,39.62
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.62
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-121.44
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-54.44
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00426
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.42782
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31951
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97671
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96371
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Min),A,47.5
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Max),A,31.25
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.36
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Min),A,32.62
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Max),A,83.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.12
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Min),A,38.75
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Max),A,76.75
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Min),A,28.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Max),A,68.38
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Min),A,60.75
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Max),A,127.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T00:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99585
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93335
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (Max),A,27.5
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (RMS),A,20.75
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-165.19
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-134.37
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02449
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.32168
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35241
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97537
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98343
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Min),A,56.5
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Max),A,31.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Min),A,23.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Max),A,63.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.38
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Min),A,65.38
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Max),A,97.12
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Min),A,28.38
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Max),A,52.5
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Min),A,59.12
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Max),A,89.5
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-21T00:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.75
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99918
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78222
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96387
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (Min),A,33.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (Max),A,41.12
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (RMS),A,35.75
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,42.56
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-157.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05382
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26619
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22679
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98486
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98389
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98169
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Min),A,25.12
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Max),A,18.12
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Min),A,43.5
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Max),A,59.5
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.62
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Min),A,78.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Max),A,87.12
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Min),A,26.5
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Max),A,34.62
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.25
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Min),A,28.88
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Max),A,59.38
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.75
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T23:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.25
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99927
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92065
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97931
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (Min),A,20.38
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (Max),A,36.5
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (RMS),A,29.38
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.25
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,132.06
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01317
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14559
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35921
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
