Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9794
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94314
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Min),A,40.38
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Max),A,28.38
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Min),A,46.25
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Max),A,67.88
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Min),A,79.88
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Max),A,103.12
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Min),A,27.88
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Max),A,55.5
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Min),A,27.88
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Max),A,49.5
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T23:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86258
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (Min),A,26.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (Max),A,40.25
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (RMS),A,30.75
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.69
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-178.75
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.25
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01137
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29189
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34261
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Max),A,4.62
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90228
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93289
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Min),A,45.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Max),A,35.5
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Min),A,51.38
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Max),A,77.75
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.62
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Min),A,90.5
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Max),A,101.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Min),A,19.12
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Max),A,42.38
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Min),A,28.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Max),A,51.62
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T23:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95029
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (Min),A,24.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (Max),A,35.88
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (RMS),A,27.25
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.75
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,170.88
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02605
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2398
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35561
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9509
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95041
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Min),A,55.5
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Max),A,42.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Min),A,60.5
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Max),A,82.38
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.25
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Min),A,92.62
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Max),A,110.88
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Min),A,26.12
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Max),A,38.62
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Min),A,26.5
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Max),A,50.12
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T23:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91104
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (Min),A,25.5
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (Max),A,42.5
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,58.56
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,161.37
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.56
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0056
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28591
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33248
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93634
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95529
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Min),A,45.12
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Max),A,37.12
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Min),A,42.62
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Max),A,82.25
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.75
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Min),A,68.62
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Max),A,109.25
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Min),A,19.25
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Max),A,32.5
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Min),A,28.38
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Max),A,48.5
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T23:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95532
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98676
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (Min),A,26.75
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (Max),A,49.38
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (RMS),A,33.38
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,178.06
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-173.31
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02156
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.277
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22521
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.88
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85888
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90353
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9375
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Min),A,35.38
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Max),A,16.5
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Min),A,25.25
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Max),A,49.38
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.88
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Min),A,52.62
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Max),A,76.5
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Min),A,23.25
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Max),A,34.38
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Min),A,29.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Max),A,65.88
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T23:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94452
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99377
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (Min),A,26.62
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (Max),A,37.12
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (RMS),A,29.62
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-141.06
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-155.69
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01448
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28679
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24669
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.13
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81256
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93542
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95502
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Min),A,32.38
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Max),A,16.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
