Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Min),A,26.88
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Max),A,38.38
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.25
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Min),A,53.62
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Max),A,62.62
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Min),A,24.12
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Max),A,32.75
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Min),A,36.5
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Max),A,65.12
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T22:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99893
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92377
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99149
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (Max),A,36.88
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (RMS),A,22.88
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,29.81
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,165.88
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.75
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01482
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1744
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22408
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.88
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89615
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96521
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93567
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Min),A,33.25
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Max),A,14.62
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Min),A,13.88
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Max),A,43.75
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.88
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Min),A,32.5
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Max),A,69.88
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Min),A,25.25
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Max),A,42.88
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Min),A,32.5
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Max),A,69.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T22:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99667
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85141
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95245
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (Max),A,19.12
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,109.31
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-93.75
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02251
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.06096
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24865
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Max),A,4.75
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.56
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87225
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94549
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95337
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Min),A,28.75
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Max),A,16.38
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Min),A,13.62
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Max),A,29.25
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Min),A,29.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Max),A,42.38
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Min),A,21.5
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Max),A,38.5
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Min),A,25.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Max),A,49.88
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T22:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99591
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90765
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9527
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (Min),A,7.25
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (Max),A,13.38
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (RMS),A,8.12
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.56
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.37
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.31
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00954
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.00194
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29116
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95718
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96646
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93811
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Min),A,27.38
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Max),A,13.88
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Min),A,15.5
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Max),A,27.5
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.62
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Min),A,36.62
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Max),A,46.62
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Min),A,27.38
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Max),A,45.12
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Min),A,21.5
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Max),A,59.62
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T22:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99683
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93622
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95273
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (Max),A,11.12
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (RMS),A,7.38
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.44
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-121.56
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00856
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.00063
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24941
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96512
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96484
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9147
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Min),A,25.12
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Max),A,14.25
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Min),A,17.12
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Max),A,31.62
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.38
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Min),A,38.62
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Max),A,54.12
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Min),A,30.38
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Max),A,51.12
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Min),A,24.5
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Max),A,57.88
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T22:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99625
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89859
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96396
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (Max),A,14.38
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (RMS),A,9.38
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.37
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.56
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00017
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.05489
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28112
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92239
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93341
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91989
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Min),A,25.5
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Max),A,15.5
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Min),A,16.25
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Max),A,32.62
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Min),A,30.5
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Max),A,48.38
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Min),A,22.5
