Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Max),A,50.62
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Min),A,24.62
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Max),A,56.88
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T22:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.25
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99646
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91702
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98224
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (Max),A,28.5
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (RMS),A,12.38
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-153.94
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-130.13
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.87
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01366
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.00954
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21877
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9118
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96475
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97028
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Min),A,33.38
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Max),A,21.25
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Min),A,16.5
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Max),A,49.62
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.88
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Min),A,30.88
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Max),A,44.12
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Min),A,32.88
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Max),A,59.62
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Min),A,29.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Max),A,80.38
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T21:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.38
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99557
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92892
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (Max),A,58.38
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (RMS),A,29.38
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.44
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-78.56
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01933
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.07066
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26241
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89609
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97031
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Min),A,37.12
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Max),A,25.5
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Min),A,21.75
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Max),A,79.75
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.25
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Min),A,29.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Max),A,40.75
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.12
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Min),A,41.62
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Max),A,59.12
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Min),A,35.88
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Max),A,116.25
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T21:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93771
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92108
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (Max),A,24.25
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (RMS),A,16.62
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.37
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.44
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01018
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.01302
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25423
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94376
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96384
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95398
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Min),A,29.38
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Max),A,18.88
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Min),A,19.12
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Max),A,43.62
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.25
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Min),A,25.38
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Max),A,49.5
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Min),A,41.5
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Max),A,60.38
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Min),A,39.25
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Max),A,74.38
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T21:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91751
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92996
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9837
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (Min),A,11.12
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (Max),A,21.5
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-125.62
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-90.12
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00755
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16811
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25307
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91751
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97913
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93399
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Min),A,27.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Max),A,21.12
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Min),A,26.12
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Max),A,41.25
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.88
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Min),A,18.88
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Max),A,34.25
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Min),A,43.12
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Max),A,60.88
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Min),A,31.5
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Max),A,65.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T21:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.75
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94568
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92764
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98184
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (Max),A,21.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (RMS),A,13.38
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,168.31
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-54.94
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02721
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.01744
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26055
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.56
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8761
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98221
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97546
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Min),A,40.75
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Max),A,28.25
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Min),A,28.88
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Max),A,59.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.38
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Min),A,17.5
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Max),A,28.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.38
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Min),A,36.88
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Max),A,62.25
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Min),A,45.62
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Max),A,77.5
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T21:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94336
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95251
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98248
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
