Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (Max),A,20.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (RMS),A,13.25
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,159.81
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-94.81
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02879
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.04314
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22673
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.69
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95554
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Min),A,41.88
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Max),A,20.75
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Min),A,20.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Max),A,55.88
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.62
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Min),A,19.75
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Max),A,68.12
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Min),A,34.62
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Max),A,61.88
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Min),A,47.75
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Max),A,78.38
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T21:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.5
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97644
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.944
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97656
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (Max),A,21.38
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,100.62
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-76.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.5
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00893
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.26357
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26091
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95541
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96631
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Min),A,34.25
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Max),A,21.88
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Min),A,18.88
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Max),A,42.88
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.25
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Min),A,30.62
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Max),A,55.62
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Min),A,46.12
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Max),A,80.25
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Min),A,42.25
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Max),A,64.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T20:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98062
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95886
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96994
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (Min),A,6.5
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (Max),A,24.88
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-128.31
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.87
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.06
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00444
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16603
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28826
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93075
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97214
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Min),A,32.62
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Max),A,21.12
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Min),A,21.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Max),A,47.75
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.25
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Min),A,23.12
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Max),A,51.75
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Min),A,38.88
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Max),A,84.5
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Min),A,43.88
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Max),A,74.12
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T20:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.5
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93622
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94223
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96097
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (Max),A,19.88
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (RMS),A,12.12
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,5.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.44
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-83.63
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03383
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.05556
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27837
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Max),A,4.62
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94376
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98984
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97708
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Min),A,31.88
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Max),A,21.88
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Min),A,26.5
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Max),A,50.12
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.25
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Min),A,24.88
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Max),A,41.12
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Min),A,35.75
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Max),A,68.88
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Min),A,53.62
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Max),A,81.5
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T20:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95312
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97024
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97382
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (Min),A,11.5
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (Max),A,27.75
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,177.56
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-93.56
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.75
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01347
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16658
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29363
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96982
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Min),A,48.62
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Max),A,23.25
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Min),A,21.88
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Max),A,69.88
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Min),A,30.25
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Max),A,47.75
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Min),A,42.12
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Max),A,110.75
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Min),A,55.5
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Max),A,81.88
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T20:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93826
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94513
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97934
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (Max),A,19.38
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,135.19
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.88
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
