Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24269
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25579
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Max),A,4.62
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97443
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Min),A,56.62
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Max),A,38.88
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.12
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Min),A,29.38
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Max),A,74.38
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.12
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Min),A,23.38
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Max),A,59.75
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Min),A,62.62
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Max),A,104.25
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Min),A,57.38
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Max),A,129.25
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T20:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9537
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95544
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98117
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (Min),A,8.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (Max),A,24.38
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (RMS),A,15.25
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-163.81
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-66.62
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.38
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03139
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.28786
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32216
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99643
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Min),A,48.62
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Max),A,24.5
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.88
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.12
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Min),A,20.5
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Max),A,60.88
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.12
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Min),A,58.62
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Max),A,100.12
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Min),A,81.62
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Max),A,109.25
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Min),A,67.25
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Max),A,125.25
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T20:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96738
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93133
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94388
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (Min),A,6.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (Max),A,20.25
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (RMS),A,10.12
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,130.5
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.12
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.37
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08937
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17327
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23574
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Max),A,1.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99658
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Min),A,82.25
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Max),A,48.88
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,117.88
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.12
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,142.75
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.62
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Min),A,20.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Max),A,82.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.25
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Min),A,57.38
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Max),A,86.62
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Min),A,70.38
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Max),A,134.12
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Min),A,71.75
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Max),A,151.75
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T19:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91171
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9729
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94131
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (Min),A,12.25
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (Max),A,34.25
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-165.44
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.38
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03523
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3995
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32882
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Max),A,4.12
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98022
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Min),A,51.12
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Max),A,29.75
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.5
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Min),A,20.25
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Max),A,70.5
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Min),A,57.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Max),A,89.12
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Min),A,74.5
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Max),A,142.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Min),A,44.25
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Max),A,95.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T19:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95059
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95676
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97363
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (Min),A,10.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (Max),A,28.88
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (RMS),A,19.75
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,137.13
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.06
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.12
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01094
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3702
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33236
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99475
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97931
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Min),A,58.38
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Max),A,35.75
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Min),A,20.62
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Max),A,56.75
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Min),A,59.62
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Max),A,104.88
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Min),A,74.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Max),A,113.75
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Min),A,36.75
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Max),A,73.25
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T19:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93103
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96152
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97513
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (Min),A,11.5
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (Max),A,30.5
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (RMS),A,21.62
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,156.87
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.63
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,49.25
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02269
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.28527
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31154
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
