Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Min),A,58.25
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Max),A,26.75
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Min),A,20.88
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Max),A,59.25
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.38
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Min),A,56.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Max),A,92.75
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Min),A,62.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Max),A,111.75
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Min),A,38.62
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Max),A,93.62
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T19:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96881
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95718
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98007
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (Max),A,25.12
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,83.94
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-70.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.63
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05025
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.10884
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30712
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99442
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99094
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Min),A,37.75
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Max),A,24.25
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.88
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Min),A,19.75
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Max),A,44.5
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Min),A,59.25
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Max),A,95.38
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Min),A,57.88
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Max),A,100.62
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Min),A,58.88
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Max),A,103.5
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T19:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94928
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96857
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97855
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (Min),A,8.75
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (Max),A,30.12
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (RMS),A,18.38
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,144.94
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-79.81
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06136
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1111
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39309
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99799
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Min),A,88.75
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Max),A,62.62
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,115.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,151.12
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Min),A,23.62
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Max),A,86.75
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.12
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Min),A,60.62
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Max),A,139.75
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Min),A,61.88
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Max),A,98.62
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Min),A,75.5
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Max),A,171.88
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T19:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.81
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87881
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9172
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97848
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (Min),A,7.62
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (Max),A,30.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (RMS),A,18.38
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,99.5
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-90.38
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.12
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03691
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.02309
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33214
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99835
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Min),A,101.12
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Max),A,65.5
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.12
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,103.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,157.62
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,128.5
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Min),A,46.25
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Max),A,112.12
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.38
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Min),A,54.5
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Max),A,94.75
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Min),A,57.25
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Max),A,106.25
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Min),A,120.75
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Max),A,171.5
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T18:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94513
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9697
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (Min),A,15.25
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (Max),A,28.12
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (RMS),A,23.12
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,107.13
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.06
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.5
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02913
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11449
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36254
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Max),A,4.12
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99747
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9953
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Min),A,77.5
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Max),A,46.5
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.25
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.62
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.38
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,102.62
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,152.88
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Min),A,47.75
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Max),A,97.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.88
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Min),A,62.12
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Max),A,116.5
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Min),A,84.12
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Max),A,147.5
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Min),A,121.38
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Max),A,180.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T18:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94208
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97421
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97998
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (Max),A,28.5
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (RMS),A,21.38
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,120.56
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-77.12
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.56
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03648
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.28164
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41933
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99753
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99734
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99811
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Min),A,63.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Max),A,31.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,144.25
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.12
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
