Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,128.12
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.75
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,101.38
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,159.12
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.62
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.41
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.92
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Min),A,23.25
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Max),A,86.38
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.12
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Min),A,80.25
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Max),A,148.62
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Min),A,92.12
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Max),A,152.38
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Min),A,110.62
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Max),A,174.38
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T18:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.44
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94485
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95621
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95846
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (Max),A,20.12
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,5.62
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,130.69
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-64.25
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06224
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29491
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36965
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99713
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Min),A,72.88
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Max),A,38.88
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,180.62
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.88
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,132.62
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.88
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,94.12
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,145.12
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.25
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.81
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.27
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Min),A,23.5
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Max),A,77.25
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.88
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Min),A,62.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Max),A,184.62
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Min),A,85.5
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Max),A,153.5
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Min),A,103.38
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Max),A,159.38
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T18:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95749
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.948
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96829
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (Max),A,19.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (RMS),A,13.88
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,177.75
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-84.25
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0569
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19432
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34151
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99628
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9975
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Min),A,72.5
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Max),A,41.88
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.38
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,128.62
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,80.62
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,162.38
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.75
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.67
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.36
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Min),A,23.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Max),A,81.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.62
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Min),A,74.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Max),A,114.12
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Min),A,71.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Max),A,140.75
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Min),A,91.88
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Max),A,174.12
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T18:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92172
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97015
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (Min),A,12.88
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (Max),A,29.38
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (RMS),A,22.62
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,164.38
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-86.94
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.69
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04091
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34057
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33892
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Min),A,78.88
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Max),A,47.25
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,125.12
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.88
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.91
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Min),A,23.12
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Max),A,62.62
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.62
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Min),A,76.62
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Max),A,129.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Min),A,58.38
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Max),A,124.75
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Min),A,52.5
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Max),A,119.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T18:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94809
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96515
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (Min),A,11.38
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (Max),A,31.75
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,138.75
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.94
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,49.5
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04262
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31896
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33404
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99182
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Min),A,68.88
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Max),A,44.25
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,123.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.12
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.88
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.17
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.64
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.38
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Min),A,21.88
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Max),A,62.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.62
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Min),A,73.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Max),A,127.12
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Min),A,51.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Max),A,124.12
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Min),A,68.88
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Max),A,109.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T17:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9498
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98215
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98541
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (Min),A,12.25
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (Max),A,33.12
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (RMS),A,22.12
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.31
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,43.5
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03395
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.40072
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37829
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99002
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Min),A,47.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Max),A,30.62
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.75
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.2
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.59
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.17
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
