Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Min),A,21.12
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Max),A,67.12
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.88
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Min),A,59.25
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Max),A,102.38
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Min),A,68.38
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Max),A,142.25
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Min),A,64.5
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Max),A,101.25
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T17:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95267
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97958
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98376
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (Min),A,13.5
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (Max),A,29.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-169.81
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.75
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.06
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02586
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.38738
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38628
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Max),A,4.25
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98337
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Min),A,52.5
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Max),A,29.12
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.88
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.39
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Min),A,22.88
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Max),A,64.25
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.38
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Min),A,41.75
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Max),A,87.25
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Min),A,73.5
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Max),A,123.12
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Min),A,48.88
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Max),A,89.12
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T17:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97095
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96793
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98688
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (Min),A,8.75
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (Max),A,31.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (RMS),A,18.75
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.44
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.13
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.19
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06255
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.39403
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35332
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99774
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Min),A,98.25
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Max),A,61.88
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,154.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.75
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.23
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.84
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.48
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Min),A,22.25
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Max),A,90.88
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Min),A,48.25
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Max),A,163.12
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Min),A,73.25
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Max),A,114.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Min),A,51.25
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Max),A,126.5
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T17:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98502
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94928
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99255
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (Max),A,42.5
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (RMS),A,20.12
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-70.94
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.75
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04607
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23668
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39672
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Max),A,4.88
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87124
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Min),A,1518.88
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Max),A,45.25
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,128.25
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.62
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,133.75
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.62
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,1501.62
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.28
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.73
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.67
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Min),A,22.12
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Max),A,1516.75
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.88
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Min),A,70.12
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Max),A,146.25
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Min),A,65.25
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Max),A,155.5
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Min),A,11.12
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Max),A,1499.75
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T17:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9801
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94742
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98163
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (Min),A,5.25
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (Max),A,34.75
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (RMS),A,14.75
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.13
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.25
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00649
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.05241
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31801
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98355
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9953
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Min),A,55.75
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Max),A,33.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.88
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.88
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.17
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Min),A,21.12
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Max),A,68.12
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.38
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Min),A,64.88
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Max),A,99.62
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Min),A,48.25
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Max),A,106.75
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Min),A,80.62
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Max),A,133.25
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T17:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96667
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95685
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94913
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (Max),A,28.88
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,116.18
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-58.94
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.06
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03801
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.05351
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27974
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99512
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Min),A,60.62
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Max),A,37.25
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.62
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Min),A,20.88
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Max),A,57.62
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.12
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Min),A,60.25
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Max),A,117.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Min),A,56.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Max),A,104.5
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Min),A,74.25
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Max),A,103.5
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T16:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
