Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99615
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96466
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93433
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (Min),A,5.62
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (Max),A,35.88
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (RMS),A,12.88
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,65.31
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-68.12
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,51.5
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04298
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17003
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27031
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99619
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Min),A,49.25
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Max),A,29.88
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.75
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.88
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,117.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Min),A,19.62
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Max),A,65.12
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.88
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Min),A,79.38
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Max),A,121.88
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Min),A,61.38
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Max),A,123.12
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Min),A,77.12
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Max),A,145.5
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T16:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.88
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9801
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95135
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83059
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (Max),A,27.5
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.69
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.56
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.44
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06529
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21975
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22658
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Min),A,58.38
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Max),A,27.25
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.75
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.88
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.53
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Min),A,18.38
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Max),A,52.62
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Min),A,79.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Max),A,104.38
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Min),A,71.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Max),A,111.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Min),A,68.12
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Max),A,123.25
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T16:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97665
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9559
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78799
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (Max),A,17.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (RMS),A,11.88
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,52.19
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-66.94
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.44
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06334
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.33767
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18932
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97461
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Min),A,56.88
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Max),A,38.12
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.25
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Min),A,21.75
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Max),A,61.88
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.12
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Min),A,52.5
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Max),A,85.38
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Min),A,70.38
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Max),A,99.12
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Min),A,23.38
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Max),A,120.88
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T16:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.69
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97943
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96381
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84814
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (Max),A,17.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (RMS),A,13.12
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,163.06
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.56
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00087
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.41186
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1953
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Max),A,4.38
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98605
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96466
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Min),A,48.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Max),A,30.5
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Min),A,15.75
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Max),A,60.5
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.88
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Min),A,51.5
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Max),A,88.88
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Min),A,43.62
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Max),A,102.12
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Min),A,26.5
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Max),A,56.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T16:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.5
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99124
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95499
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88351
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (Min),A,4.62
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (Max),A,20.25
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (RMS),A,11.25
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.94
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,60.37
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01573
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.27642
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23229
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94314
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Min),A,67.75
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Max),A,26.88
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Min),A,17.62
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Max),A,70.75
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Min),A,33.75
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Max),A,90.5
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Min),A,44.25
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Max),A,71.25
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Min),A,23.25
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Max),A,77.38
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T16:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97052
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94473
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93542
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (Min),A,3.75
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (Max),A,20.62
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (RMS),A,10.12
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
