Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,167.38
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.37
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,48.56
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02135
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.39919
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26928
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Max),A,4.62
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90765
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Min),A,50.88
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Max),A,30.25
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Min),A,21.88
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Max),A,62.5
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Min),A,28.25
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Max),A,62.62
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Min),A,52.12
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Max),A,77.75
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Min),A,14.38
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Max),A,53.12
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T15:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.31
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96429
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95856
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91531
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (Min),A,6.5
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (Max),A,23.62
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (RMS),A,12.75
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,61.06
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.69
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02663
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.39693
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31432
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Max),A,6.12
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,2.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.63
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89981
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Min),A,61.38
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Max),A,42.25
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Min),A,17.25
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Max),A,64.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.38
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Min),A,32.88
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Max),A,84.88
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Min),A,56.88
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Max),A,80.75
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Min),A,12.25
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Max),A,59.25
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T15:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97925
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98071
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82266
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (Max),A,22.38
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.75
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.88
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02724
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.46792
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31707
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Max),A,5.62
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,2.12
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80093
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Min),A,76.75
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Max),A,47.75
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Min),A,33.12
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Max),A,68.12
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.88
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Min),A,52.75
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Max),A,89.12
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Min),A,65.5
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Max),A,85.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Min),A,10.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Max),A,60.75
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.12
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T15:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.38
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97934
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95178
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.12773
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (Min),A,8.5
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (Max),A,26.25
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (RMS),A,12.88
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.25
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.81
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0023
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57827
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24639
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.56
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93301
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75259
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Min),A,94.12
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Max),A,52.75
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Min),A,34.88
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Max),A,112.88
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Min),A,14.75
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Max),A,67.5
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.62
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Min),A,60.12
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Max),A,127.12
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Min),A,8.75
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Max),A,31.12
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.75
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T15:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-130.13
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97967
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94327
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.61166
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (Max),A,27.62
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.81
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.13
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01021
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60732
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27001
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.44
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95129
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68927
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Min),A,94.38
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Max),A,53.5
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.62
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Min),A,45.62
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Max),A,101.25
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.75
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Min),A,14.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Max),A,35.12
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.38
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Min),A,76.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Max),A,120.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Min),A,9.75
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Max),A,29.12
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T15:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-132.31
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97787
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94543
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.54293
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (Min),A,10.5
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (Max),A,21.38
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (RMS),A,15.38
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,103.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.56
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.19
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00423
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57516
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22069
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Max),A,5.62
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
