Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.88
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-56.75
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94278
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99176
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78933
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Min),A,63.75
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Max),A,47.12
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Min),A,42.38
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Max),A,78.25
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.38
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Min),A,16.88
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Max),A,33.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.62
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Min),A,67.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Max),A,92.75
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Min),A,9.38
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Max),A,35.5
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.25
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T15:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.5
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.19
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96951
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95804
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76907
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (Min),A,12.38
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (Max),A,29.25
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,154.06
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.37
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00462
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.43658
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2173
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86807
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9415
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Min),A,54.5
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Max),A,33.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Min),A,31.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Max),A,70.12
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Min),A,10.5
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Max),A,34.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.12
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Min),A,58.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Max),A,89.12
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Min),A,20.25
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Max),A,61.62
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T14:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.13
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96036
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9538
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10735
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (Max),A,19.5
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (RMS),A,14.25
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.56
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.25
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.37
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01122
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4486
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20381
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.75
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86035
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98804
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95584
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Min),A,68.38
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Max),A,38.5
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Min),A,38.62
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Max),A,85.5
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.62
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Min),A,9.5
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Max),A,26.75
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Min),A,60.88
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Max),A,106.5
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Min),A,12.12
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Max),A,55.5
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T14:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.94
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72317
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9682
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.22289
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (Min),A,11.38
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (Max),A,36.75
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (RMS),A,25.38
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,5.12
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.12
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.88
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.38
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.5
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01503
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.48318
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21782
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.82
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76068
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98563
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95727
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Min),A,48.88
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Max),A,39.12
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Min),A,46.25
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Max),A,80.38
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.25
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Min),A,8.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Max),A,17.38
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.38
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Min),A,63.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Max),A,96.12
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Min),A,14.12
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Max),A,38.38
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.12
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T14:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.31
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.25
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8374
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95578
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61178
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (Min),A,11.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (Max),A,34.88
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.38
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,74.88
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.06
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.13
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01527
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.47173
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20458
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Max),A,4.75
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.81
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90048
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9566
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Min),A,50.75
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Max),A,37.12
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Min),A,38.12
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Max),A,69.25
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.88
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Min),A,9.75
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Max),A,21.88
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.75
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Min),A,63.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Max),A,86.38
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Min),A,18.25
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Max),A,47.88
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T14:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.43
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.12
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9555
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94757
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41646
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (Min),A,8.5
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (Max),A,21.25
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (RMS),A,15.38
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.81
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.31
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02992
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.37496
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19954
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90665
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97287
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
