Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Min),A,44.38
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Max),A,33.62
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Min),A,26.75
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Max),A,65.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.62
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Min),A,8.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Max),A,30.25
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Min),A,54.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Max),A,80.25
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Min),A,14.38
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Max),A,57.12
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T14:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.44
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.25
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92911
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89453
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43816
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (Min),A,3.25
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (Max),A,42.25
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-116.62
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.69
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02504
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31942
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23671
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90134
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9837
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Min),A,39.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Max),A,25.88
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Min),A,17.5
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Max),A,71.25
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.12
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Min),A,6.12
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Max),A,34.62
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Min),A,37.88
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Max),A,81.75
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Min),A,14.5
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Max),A,42.62
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T14:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.38
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94495
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89261
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.0869
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (Min),A,3.12
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (Max),A,20.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (RMS),A,10.12
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.31
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-60.44
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00533
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30416
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34197
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Max),A,5.88
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,2.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81564
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98968
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94577
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Min),A,40.5
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Max),A,29.62
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Min),A,16.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Max),A,51.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Min),A,9.12
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Max),A,39.75
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Min),A,44.38
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Max),A,60.88
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Min),A,7.5
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Max),A,53.38
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T13:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.25
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-151.44
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98752
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8641
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.03999
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (Min),A,3.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (Max),A,33.25
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.19
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03151
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29458
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37279
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Max),A,5.12
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-96.94
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-57.31
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.47326
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.53304
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Min),A,60.88
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Max),A,34.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Min),A,22.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Max),A,65.5
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.12
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Min),A,7.12
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Max),A,29.62
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.12
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Min),A,40.25
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Max),A,64.5
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Min),A,7.5
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Max),A,79.88
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.88
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T13:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94873
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87076
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4902
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (Min),A,3.25
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (Max),A,45.12
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (RMS),A,28.12
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-94.69
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-82.81
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03117
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.06291
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28917
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.56
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.58666
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98703
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9487
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Min),A,51.12
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Max),A,34.12
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Min),A,18.62
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Max),A,88.88
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.12
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Min),A,3.62
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Max),A,31.88
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.38
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Min),A,28.75
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Max),A,59.12
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Min),A,18.75
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Max),A,111.12
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T13:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.06
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-164.18
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97009
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79614
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.24459
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (Min),A,3.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (Max),A,15.12
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (RMS),A,6.75
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,101.25
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.07
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00368
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15319
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18264
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.43
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32552
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9498
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92145
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Min),A,41.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Max),A,18.62
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
