Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Min),A,10.88
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Max),A,45.75
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Min),A,4.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Max),A,37.88
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.12
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Min),A,16.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Max),A,58.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Min),A,6.88
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Max),A,52.5
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T13:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.69
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.19
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-172.25
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86041
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78192
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.89648
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (Max),A,12.5
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.25
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.94
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.5
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,55.56
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03532
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.09883
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.05083
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-98.81
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.14485
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94318
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97031
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Min),A,51.5
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Max),A,28.62
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Min),A,11.25
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Max),A,48.88
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.75
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Min),A,5.88
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Max),A,23.5
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.62
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Min),A,17.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Max),A,33.38
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.62
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Min),A,11.5
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Max),A,54.38
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T13:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.25
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-158.69
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92355
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87829
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.76367
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (Max),A,17.12
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.69
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.81
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.81
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02382
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20812
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22036
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-118.56
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23015
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97348
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89499
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Min),A,43.25
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Max),A,23.25
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Min),A,11.88
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Max),A,49.75
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.62
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Min),A,3.88
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Max),A,33.38
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Min),A,20.88
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Max),A,56.5
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Min),A,7.88
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Max),A,39.5
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.62
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T13:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-102.69
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.979
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97858
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.01195
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (Max),A,48.5
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (RMS),A,23.75
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.87
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00429
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20906
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26744
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Max),A,3.88
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.87
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87646
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97418
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91281
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Min),A,39.62
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Max),A,16.5
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Min),A,13.62
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Max),A,59.62
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Min),A,5.88
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Max),A,61.12
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Min),A,26.88
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Max),A,85.62
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Min),A,8.5
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Max),A,55.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T12:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-160.75
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9581
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97916
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.7135
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (Min),A,9.62
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (Max),A,24.38
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.75
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-177.44
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.06
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01891
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12605
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24642
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84985
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95407
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95459
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Min),A,30.62
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Max),A,14.38
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Min),A,12.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Max),A,38.25
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,20.12
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Min),A,5.62
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Max),A,66.12
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.38
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Min),A,27.25
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Max),A,53.12
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Min),A,15.62
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Max),A,43.12
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T12:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.5
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-155.5
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97412
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93692
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.16292
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (Min),A,3.25
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (Max),A,21.5
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,177.37
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-71.88
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01305
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.03536
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25789
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.63
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93567
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92465
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94864
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Min),A,29.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Max),A,13.38
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Min),A,10.88
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Max),A,35.88
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,16.75
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Min),A,10.75
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Max),A,50.75
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Min),A,15.12
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Max),A,43.12
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Min),A,11.62
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Max),A,42.88
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T12:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
