Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.06
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97385
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8909
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69592
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (Max),A,21.25
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-128.19
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.13
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00728
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14241
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31682
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92911
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98459
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94498
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Min),A,34.75
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Max),A,15.12
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Min),A,9.62
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Max),A,42.62
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Min),A,14.5
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Max),A,54.25
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Min),A,28.75
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Max),A,52.88
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Min),A,14.88
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Max),A,45.25
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T12:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-175.06
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99298
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90661
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.34945
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (Max),A,24.75
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (RMS),A,12.38
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.75
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.25
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02617
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.26726
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21541
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Max),A,4.62
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91449
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90356
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Min),A,40.88
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Max),A,24.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Min),A,16.62
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Max),A,47.62
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.88
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Min),A,13.75
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Max),A,51.38
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.25
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Min),A,32.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Max),A,68.88
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Min),A,7.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Max),A,36.62
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.12
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T12:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.94
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-172.75
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99588
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92209
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.13368
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (Max),A,21.75
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (RMS),A,12.75
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.25
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,113.25
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.56
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00282
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36785
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14647
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Max),A,4.25
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.31
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.75
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.04939
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.18981
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Min),A,58.38
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Max),A,38.75
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Min),A,23.5
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Max),A,60.88
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Min),A,6.25
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Max),A,38.88
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Min),A,31.12
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Max),A,73.12
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Min),A,6.88
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Max),A,25.5
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.75
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T12:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.44
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99274
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9494
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74859
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (Min),A,6.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (Max),A,20.62
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (RMS),A,9.12
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.88
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.88
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01784
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36742
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19261
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-140.56
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-127.63
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17723
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58935
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Min),A,54.88
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Max),A,35.12
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Min),A,23.75
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Max),A,55.75
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.25
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Min),A,9.62
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Max),A,31.75
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Min),A,46.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Max),A,68.38
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Min),A,8.12
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Max),A,25.88
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.75
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T11:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9783
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9657
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87982
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (Min),A,2.88
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (Max),A,19.88
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00706
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.27617
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20208
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Max),A,5.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-125.94
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.81
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07372
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98486
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76297
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Min),A,45.88
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Max),A,28.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Min),A,14.25
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Max),A,49.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Min),A,5.75
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Max),A,20.88
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Min),A,26.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Max),A,61.88
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Min),A,6.88
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Max),A,36.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.38
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T11:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94836
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93835
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84897
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (Max),A,16.75
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (RMS),A,8.88
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
