Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-156.13
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01765
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.22866
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30272
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.38
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.56872
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97412
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8045
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Min),A,37.75
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Max),A,21.88
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Min),A,12.75
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Max),A,41.38
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.62
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Min),A,5.5
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Max),A,20.88
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Min),A,25.25
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Max),A,53.38
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Min),A,8.5
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Max),A,30.75
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.12
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T11:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94415
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93072
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88748
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (Max),A,20.62
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (RMS),A,9.88
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.69
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04787
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.38778
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35357
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Max),A,4.38
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.37
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-84.37
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.02876
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.13872
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Min),A,246.38
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Max),A,44.38
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,230.88
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Min),A,20.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Max),A,247.62
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Max),A,18.25
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.62
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Min),A,34.75
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Max),A,107.75
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Min),A,5.88
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Max),A,229.75
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.62
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T11:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91354
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96628
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86157
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (Max),A,30.12
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.06
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.44
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01527
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35879
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28682
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-119.88
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.19
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.467
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58749
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Min),A,71.38
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Max),A,35.38
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Min),A,14.12
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Max),A,79.62
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.38
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Min),A,3.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Max),A,28.5
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Min),A,33.38
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Max),A,92.12
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Min),A,5.62
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Max),A,37.12
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.75
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T11:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85168
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94534
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (Max),A,58.12
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (RMS),A,31.75
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-133.37
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.19
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04802
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.22957
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.308
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.19
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.38
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.43606
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98807
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86148
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Min),A,76.25
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Max),A,35.25
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Min),A,16.5
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Max),A,87.25
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Max),A,35.12
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Min),A,33.5
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Max),A,122.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Min),A,7.88
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Max),A,99.12
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T11:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8811
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96814
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99884
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (Min),A,33.12
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (Max),A,55.62
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (RMS),A,46.12
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.06
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-82.69
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0811
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.08583
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3247
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.63
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.15453
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7359
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Min),A,59.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Max),A,37.5
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Min),A,23.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Max),A,82.12
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.12
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Max),A,30.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.12
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Min),A,33.62
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Max),A,75.5
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Min),A,51.5
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Max),A,87.38
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T10:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96051
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96039
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95178
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (Max),A,52.62
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (RMS),A,22.25
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.19
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.19
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0247
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23342
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17021
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
