Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-119.94
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.18642
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94049
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Min),A,56.88
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Max),A,41.38
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Min),A,28.25
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Max),A,92.5
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Min),A,4.5
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Max),A,27.5
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.75
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Min),A,45.38
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Max),A,70.62
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Min),A,14.38
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Max),A,114.75
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T10:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-86.5
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8793
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95789
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27837
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (Min),A,3.75
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (Max),A,27.38
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (RMS),A,12.38
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,153.25
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.5
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01726
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.42797
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21379
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-97.25
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20482
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96765
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Min),A,58.5
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Max),A,42.88
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Min),A,31.62
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Max),A,74.25
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.25
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Min),A,3.88
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Max),A,33.25
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Min),A,52.25
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Max),A,89.75
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Min),A,14.25
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Max),A,53.38
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T10:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9664
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94531
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88147
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (Max),A,18.75
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.13
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00349
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.28576
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29586
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95019
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97467
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Min),A,35.75
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Max),A,23.75
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Min),A,13.38
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Max),A,46.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.62
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Min),A,22.12
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Max),A,50.62
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Min),A,48.12
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Max),A,72.62
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Min),A,21.25
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Max),A,53.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T10:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.75
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89331
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95785
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90262
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (Min),A,4.25
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (Max),A,16.12
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (RMS),A,9.75
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,177.87
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01451
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.39635
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22161
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87597
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86932
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Min),A,54.12
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Max),A,28.38
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Min),A,19.5
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Max),A,61.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.12
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Min),A,11.12
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Max),A,31.88
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.75
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Min),A,45.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Max),A,82.75
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Min),A,10.62
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Max),A,44.88
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T10:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95679
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97009
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90939
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (Max),A,22.75
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (RMS),A,11.38
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,71.44
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.56
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,43.88
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02498
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.41564
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28588
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.81
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.12
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86783
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94571
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Min),A,60.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Max),A,33.62
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Min),A,28.5
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Max),A,66.88
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Min),A,9.88
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Max),A,30.88
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.25
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Min),A,53.62
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Max),A,94.25
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Min),A,17.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Max),A,51.25
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T10:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.94
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95767
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96234
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97436
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (Max),A,25.25
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (RMS),A,10.75
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,83.94
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.19
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01604
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36837
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28957
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.75
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64932
