Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95987
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Min),A,51.25
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Max),A,34.62
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Min),A,28.38
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Max),A,62.12
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.38
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Min),A,6.75
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Max),A,24.25
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.25
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Min),A,48.12
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Max),A,83.5
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Min),A,17.62
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Max),A,63.25
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T09:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.5
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97894
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9585
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95138
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (Max),A,17.75
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (RMS),A,10.12
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-178.25
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.25
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03532
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34182
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2416
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.63
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.10759
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93817
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Min),A,45.75
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Max),A,33.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Min),A,25.88
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Max),A,56.38
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.75
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Min),A,5.75
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Max),A,30.38
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Min),A,42.62
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Max),A,74.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Min),A,16.25
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Max),A,50.38
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T09:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95642
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96036
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94055
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (Min),A,5.25
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (Max),A,19.25
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.88
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.69
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02831
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35424
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2376
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Max),A,4.88
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-97.12
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.5
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13695
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92032
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Min),A,61.75
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Max),A,35.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Min),A,25.88
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Max),A,70.38
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.38
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Min),A,6.88
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Max),A,24.12
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Min),A,44.25
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Max),A,85.38
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Min),A,13.38
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Max),A,59.75
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T09:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96179
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96594
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94031
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (Max),A,21.5
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (RMS),A,13.75
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.69
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00734
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.40749
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17687
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.37
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82238
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96988
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Min),A,60.12
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Max),A,35.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Min),A,28.5
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Max),A,71.62
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.12
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Min),A,8.12
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Max),A,37.12
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Min),A,54.88
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Max),A,103.38
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Min),A,31.5
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Max),A,62.88
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T09:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9805
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92724
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98254
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (Min),A,8.25
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (Max),A,26.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (RMS),A,17.75
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.44
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0262
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.49453
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31173
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97168
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99777
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95697
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Min),A,63.38
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Max),A,49.75
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Min),A,17.38
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Max),A,78.38
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Min),A,19.88
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Max),A,56.5
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.62
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Min),A,64.5
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Max),A,115.38
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Min),A,34.38
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Max),A,73.25
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T09:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97885
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96063
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98807
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (Max),A,21.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (RMS),A,12.88
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,29.25
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.25
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02318
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.46914
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30034
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98752
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96414
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Min),A,63.62
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Max),A,35.62
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
