Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Min),A,15.88
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Max),A,70.75
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.12
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Min),A,36.5
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Max),A,64.12
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Min),A,58.62
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Max),A,108.12
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Min),A,23.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Max),A,61.62
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T09:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99045
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95929
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88931
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (Max),A,43.62
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (RMS),A,24.25
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,167.19
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04042
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5473
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25124
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96097
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99734
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92203
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Min),A,92.5
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Max),A,53.25
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Min),A,29.12
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Max),A,92.5
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.88
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Min),A,19.75
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Max),A,76.88
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Min),A,60.5
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Max),A,128.62
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Min),A,17.62
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Max),A,50.12
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T08:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.19
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.37
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98077
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96936
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87243
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (Min),A,4.25
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (Max),A,24.5
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (RMS),A,10.38
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,175.56
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.69
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.75
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02617
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51034
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36422
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98294
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99789
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96234
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Min),A,61.5
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Max),A,41.62
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Min),A,24.88
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Max),A,76.25
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Min),A,29.25
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Max),A,98.12
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Min),A,66.38
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Max),A,112.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Min),A,29.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Max),A,54.25
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.12
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T08:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.75
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9823
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91531
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9794
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (Min),A,4.5
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (Max),A,19.12
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (RMS),A,11.88
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-156.87
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.82
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.75
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02412
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.42431
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37163
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99741
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98499
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Min),A,64.75
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Max),A,39.25
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.88
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.88
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Min),A,15.25
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Max),A,52.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.62
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Min),A,50.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Max),A,104.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Min),A,77.75
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Max),A,121.38
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Min),A,46.12
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Max),A,84.38
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T08:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.75
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98605
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93133
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97504
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (Min),A,3.88
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (Max),A,18.88
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (RMS),A,10.25
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.25
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.63
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06587
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6491
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37578
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99844
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94903
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Min),A,92.5
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Max),A,66.88
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Min),A,27.5
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Max),A,95.75
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.75
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Min),A,54.88
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Max),A,95.25
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Min),A,76.88
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Max),A,130.88
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Min),A,19.12
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Max),A,78.25
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T08:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96875
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92789
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9779
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (Min),A,4.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (Max),A,42.62
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (RMS),A,13.75
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,44.62
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04421
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57443
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34609
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Max),A,5.38
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.88
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98883
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99789
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Min),A,93.88
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Max),A,54.38
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.62
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,130.38
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Min),A,33.25
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Max),A,82.5
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.88
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Min),A,39.25
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Max),A,92.75
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Min),A,77.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Max),A,138.75
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Min),A,25.25
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Max),A,100.38
