Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T08:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98267
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97556
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9693
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (Min),A,4.62
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (Max),A,28.75
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (RMS),A,10.62
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.25
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04277
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.49142
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.389
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Min),A,79.88
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Max),A,50.38
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,108.62
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.88
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Min),A,22.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Max),A,81.62
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Min),A,50.75
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Max),A,114.75
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Min),A,80.12
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Max),A,109.75
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Min),A,33.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Max),A,89.38
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T08:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.25
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98022
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98682
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98755
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (Max),A,17.12
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (RMS),A,11.12
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.87
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.75
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03374
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51122
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35518
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97763
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Min),A,78.12
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Max),A,47.88
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,133.5
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Min),A,22.5
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Max),A,76.38
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Min),A,63.88
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Max),A,139.5
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Min),A,72.12
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Max),A,106.62
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Min),A,26.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Max),A,67.75
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T07:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98437
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98666
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99765
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (Max),A,44.38
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,37.63
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.07
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04308
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.37877
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38573
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9906
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97461
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Min),A,56.88
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Max),A,37.88
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.53
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Min),A,16.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Max),A,56.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Min),A,36.62
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Max),A,94.75
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Min),A,71.38
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Max),A,103.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Min),A,36.12
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Max),A,103.62
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T07:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96878
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98935
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98584
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (Min),A,10.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (Max),A,68.12
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (RMS),A,27.38
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.62
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.75
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.31
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.87
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00764
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15825
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36049
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99686
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Min),A,72.88
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Max),A,39.75
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.62
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.38
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Min),A,15.62
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Max),A,90.62
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Min),A,35.12
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Max),A,97.5
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Min),A,79.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Max),A,126.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Min),A,82.12
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Max),A,165.12
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T07:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98505
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96368
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (Max),A,58.38
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (RMS),A,20.38
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-135.25
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.13
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.06
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00255
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3861
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41488
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98914
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99884
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Min),A,91.5
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Max),A,61.25
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.75
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,98.75
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,126.25
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.38
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,93.75
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,145.25
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.75
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Min),A,37.38
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Max),A,138.5
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.62
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Min),A,36.88
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Max),A,97.38
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Min),A,121.12
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Max),A,148.75
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Min),A,104.38
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Max),A,201.38
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T07:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.12
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99689
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99115
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (Max),A,47.0
