Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.88
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.56
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-63.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02107
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.05159
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36397
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99945
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Min),A,157.62
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Max),A,108.62
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,115.75
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,110.88
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,211.75
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,169.12
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.3
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.75
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.8
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Min),A,64.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Max),A,188.75
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,135.12
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Min),A,47.38
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Max),A,100.75
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Min),A,87.38
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Max),A,139.38
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Min),A,118.62
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Max),A,266.88
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.38
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T07:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99942
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98837
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99905
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (Min),A,23.38
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (Max),A,55.62
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (RMS),A,37.62
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,75.75
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.88
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.62
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.25
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0085
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16564
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39385
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99722
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Min),A,158.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Max),A,105.5
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,100.38
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,141.5
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,232.75
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,178.25
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.69
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.59
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.02
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.56
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Min),A,93.12
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Max),A,212.12
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,138.75
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Min),A,80.88
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Max),A,115.12
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Min),A,87.75
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Max),A,120.25
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Min),A,197.75
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Max),A,302.62
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.25
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T07:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99866
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99246
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99942
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (Min),A,15.5
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (Max),A,58.5
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (RMS),A,37.38
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,127.56
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.06
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01225
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10973
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37038
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99939
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Min),A,161.75
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Max),A,83.75
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,107.75
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,235.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,151.62
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.73
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.53
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.38
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.05
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Min),A,55.88
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Max),A,213.5
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Min),A,73.88
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Max),A,97.25
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Min),A,80.5
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Max),A,113.5
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Min),A,152.38
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Max),A,303.88
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.88
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T06:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97723
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99341
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99908
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (Min),A,20.5
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (Max),A,60.25
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (RMS),A,41.5
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-90.38
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-84.5
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02962
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.01353
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40249
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99701
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99884
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Min),A,71.25
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Max),A,50.38
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,93.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,130.5
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.75
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Min),A,66.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Max),A,120.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,91.25
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Min),A,54.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Max),A,89.62
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Min),A,87.88
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Max),A,120.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Min),A,149.88
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Max),A,189.5
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T06:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99142
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99896
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (Min),A,14.75
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (Max),A,60.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (RMS),A,34.75
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.12
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-79.25
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07536
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35375
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46175
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99896
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99762
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Min),A,65.88
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Max),A,48.38
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,128.5
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.75
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.75
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.5
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.12
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Min),A,33.5
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Max),A,103.88
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.75
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Min),A,55.12
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Max),A,96.62
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Min),A,92.88
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Max),A,157.25
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Min),A,114.88
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Max),A,165.5
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T06:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99884
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96387
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99802
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (Min),A,26.25
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (Max),A,39.12
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (RMS),A,31.12
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-157.5
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-75.38
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03172
