Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.0294
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40282
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99841
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Min),A,53.75
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Max),A,34.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.62
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.23
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Min),A,38.25
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Max),A,88.12
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Min),A,76.62
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Max),A,107.5
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Min),A,70.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Max),A,100.12
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Min),A,113.5
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Max),A,166.38
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T06:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99045
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97208
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99771
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (Min),A,24.75
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (Max),A,50.5
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.38
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.75
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.31
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-83.75
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.06
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03474
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.06654
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39718
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99506
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99661
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Min),A,75.38
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Max),A,23.5
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.5
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Min),A,18.75
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Max),A,101.88
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.62
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Min),A,58.88
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Max),A,80.88
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Min),A,55.12
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Max),A,74.38
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Min),A,73.5
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Max),A,161.62
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T06:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99664
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97992
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (Min),A,28.25
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (Max),A,51.5
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (RMS),A,38.62
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.38
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.94
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-111.37
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02715
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24019
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35262
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97949
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99768
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Min),A,72.5
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Max),A,38.12
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Min),A,52.38
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Max),A,119.75
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.38
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Min),A,41.5
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Max),A,64.88
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Min),A,36.62
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Max),A,68.75
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Min),A,98.88
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Max),A,171.62
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T06:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99829
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9776
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99924
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (Min),A,30.12
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (Max),A,52.38
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.5
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.06
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.19
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03667
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.31203
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37313
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97168
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99683
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Min),A,83.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Max),A,47.12
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.12
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Min),A,61.75
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Max),A,127.12
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.88
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Min),A,46.38
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Max),A,62.88
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Min),A,36.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Max),A,62.88
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Min),A,114.25
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Max),A,171.25
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T05:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99866
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97598
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99948
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (Min),A,37.25
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (Max),A,59.62
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (RMS),A,46.62
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.88
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,76.75
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.88
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-118.5
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01335
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.43273
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2965
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97385
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93533
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99783
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Min),A,83.38
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Max),A,70.12
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.62
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Min),A,101.38
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Max),A,141.38
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,116.38
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Min),A,45.62
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Max),A,62.75
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Min),A,28.75
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Max),A,46.62
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Min),A,145.25
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Max),A,179.25
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T05:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99942
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97333
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (Min),A,42.88
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (Max),A,57.62
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (RMS),A,49.25
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.62
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.12
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.12
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-124.88
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03731
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.48672
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32128
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
