Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9791
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9483
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99701
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Min),A,90.88
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Max),A,64.75
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,112.12
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Min),A,87.25
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Max),A,147.38
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,114.12
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Min),A,55.62
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Max),A,82.12
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Min),A,25.75
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Max),A,46.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Min),A,131.88
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Max),A,189.62
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T05:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99835
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (Min),A,40.12
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (Max),A,59.88
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (RMS),A,49.38
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.38
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.38
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.37
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-129.31
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06987
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.3669
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4135
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Max),A,4.12
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96909
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97815
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Min),A,68.62
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Max),A,50.5
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Min),A,81.38
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Max),A,119.62
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,99.38
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Min),A,48.5
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Max),A,75.5
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Min),A,31.62
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Max),A,70.25
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Min),A,138.75
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Max),A,169.38
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T05:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99881
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (Min),A,43.88
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (Max),A,56.12
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (RMS),A,53.25
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.75
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.5
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-131.44
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08144
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.47399
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4226
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93207
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99805
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Min),A,72.75
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Max),A,60.62
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.12
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Min),A,90.75
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Max),A,126.75
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,113.62
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Min),A,59.5
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Max),A,77.88
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Min),A,30.75
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Max),A,39.88
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Min),A,140.38
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Max),A,174.75
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T05:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99939
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99673
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (Min),A,48.25
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (Max),A,56.25
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (RMS),A,51.62
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.88
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.44
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-130.63
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07778
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.449
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35241
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79321
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86319
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99738
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Min),A,84.62
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Max),A,68.38
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Min),A,102.38
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Max),A,136.25
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Min),A,34.38
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Max),A,62.88
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Min),A,36.62
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Max),A,47.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Min),A,149.38
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Max),A,176.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.88
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T05:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99939
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99573
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (Min),A,42.88
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (Max),A,70.75
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (RMS),A,53.5
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.88
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,107.88
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.38
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.37
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-124.56
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.06
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09306
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.4067
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42379
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.63
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93439
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9173
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99789
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Min),A,102.38
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Max),A,73.38
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.12
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Min),A,96.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Max),A,152.88
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,126.25
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Min),A,34.25
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Max),A,64.88
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Min),A,38.25
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Max),A,61.12
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Min),A,149.62
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Max),A,200.88
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T04:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99908
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (Min),A,20.38
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (Max),A,51.62
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (RMS),A,29.75
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.25
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.25
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.69
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02568
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.41695
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31575
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Max),A,3.88
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84585
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90802
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99738
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Min),A,96.5
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Max),A,73.12
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
