Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Min),A,76.62
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Max),A,131.12
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,102.75
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Min),A,39.62
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Max),A,60.5
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Min),A,35.62
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Max),A,48.62
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Min),A,124.12
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Max),A,178.88
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T04:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (Min),A,16.12
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (Max),A,32.5
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (RMS),A,23.75
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.25
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-97.31
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-114.88
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0341
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.40414
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33565
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Max),A,1.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.88
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74853
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93338
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99841
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Min),A,103.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Max),A,88.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,80.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.5
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.62
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Min),A,89.62
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Max),A,123.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Min),A,51.25
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Max),A,80.38
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Min),A,35.88
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Max),A,62.12
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Min),A,137.62
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Max),A,173.62
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T04:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99988
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99332
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (Min),A,20.88
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (Max),A,32.75
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (RMS),A,27.38
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.12
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-119.88
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04125
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.36675
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35274
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.06
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81259
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99924
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Min),A,104.38
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Max),A,90.38
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,97.38
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.88
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Min),A,83.62
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Max),A,115.25
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,101.38
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Min),A,65.5
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Max),A,86.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Min),A,38.38
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Max),A,77.62
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Min),A,154.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Max),A,177.25
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.25
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T04:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99536
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (Max),A,36.38
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (RMS),A,21.88
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.75
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.75
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.44
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-112.81
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0743
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1989
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37008
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.06
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7666
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99762
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Min),A,112.38
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Max),A,70.88
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,132.12
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Min),A,42.38
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Max),A,112.5
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.88
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Min),A,64.88
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Max),A,86.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Min),A,75.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Max),A,99.38
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Min),A,115.25
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Max),A,189.38
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T04:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (Min),A,24.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (Max),A,36.62
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.62
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.62
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.25
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.94
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.56
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08458
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20497
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32696
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Max),A,5.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.19
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.54205
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Min),A,71.75
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Max),A,56.25
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Min),A,56.88
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Max),A,96.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.62
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Min),A,58.12
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Max),A,78.25
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Min),A,52.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Max),A,84.25
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Min),A,122.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Max),A,160.25
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T04:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99982
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99405
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (Min),A,21.88
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (Max),A,45.25
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (RMS),A,35.25
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.62
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.62
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-129.81
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.13
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07713
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.35607
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33104
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.25
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88498
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9964
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Min),A,62.25
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Max),A,43.38
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Min),A,59.5
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Max),A,89.38
