Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.88
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Min),A,60.25
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Max),A,76.12
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Min),A,51.75
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Max),A,68.62
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Min),A,122.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Max),A,148.88
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T03:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99982
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9964
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (Min),A,18.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (Max),A,43.75
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (RMS),A,31.38
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.75
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.38
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.75
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-122.06
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.097
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17568
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36025
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.19
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8128
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99802
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Min),A,71.12
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Max),A,56.5
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Min),A,66.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Max),A,112.12
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,85.12
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Min),A,46.38
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Max),A,74.12
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Min),A,67.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Max),A,92.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Min),A,136.5
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Max),A,170.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T03:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99982
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99631
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (Min),A,24.5
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (Max),A,36.88
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.88
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07793
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21123
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35909
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.94
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77169
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99899
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Min),A,105.88
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Max),A,78.25
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.12
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,124.75
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.75
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Min),A,80.75
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Max),A,128.62
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,103.12
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Min),A,48.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Max),A,75.5
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Min),A,76.38
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Max),A,85.5
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Min),A,146.75
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Max),A,196.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T03:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99683
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (Min),A,25.25
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (Max),A,41.75
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,70.62
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.5
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.38
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.13
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.44
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08186
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2011
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35973
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.5
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88501
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99823
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Min),A,83.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Max),A,60.25
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Min),A,71.12
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Max),A,105.25
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,89.75
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Min),A,51.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Max),A,68.62
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Min),A,77.12
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Max),A,84.88
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Min),A,135.12
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Max),A,176.88
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T03:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9982
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (Min),A,31.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (Max),A,39.25
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (RMS),A,33.12
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.88
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.5
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.87
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-112.13
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10506
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25399
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39651
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91342
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99875
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Min),A,89.5
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Max),A,70.25
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,80.38
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.75
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.12
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Min),A,84.38
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Max),A,117.88
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,98.38
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Min),A,61.38
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Max),A,82.62
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Min),A,77.12
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Max),A,91.5
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Min),A,161.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Max),A,191.25
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.75
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T03:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99982
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99811
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99945
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (Min),A,24.38
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (Max),A,37.5
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (RMS),A,33.12
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.88
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.38
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.25
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.62
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.38
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.31
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-112.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10549
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29879
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36547
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.44
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75982
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99826
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Min),A,90.38
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Max),A,77.62
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,87.12
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.75
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Min),A,86.38
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Max),A,112.75
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,100.62
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Min),A,71.75
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Max),A,92.25
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Min),A,77.75
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Max),A,86.5
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Min),A,167.75
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Max),A,190.62
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T03:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
