Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99991
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99823
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99918
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (Min),A,32.75
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (Max),A,41.75
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (RMS),A,37.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,66.88
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.38
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.81
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-112.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10903
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.325
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40533
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96335
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99799
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Min),A,75.25
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Max),A,64.12
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,86.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.62
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Min),A,76.88
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Max),A,105.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,94.12
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Min),A,87.38
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Max),A,99.12
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Min),A,78.88
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Max),A,89.5
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Min),A,168.38
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Max),A,192.75
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.25
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T02:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99979
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9975
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99893
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (Min),A,14.38
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (Max),A,40.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (RMS),A,32.75
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.5
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-117.56
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10018
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29168
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38164
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98486
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99832
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Min),A,74.88
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Max),A,66.62
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,88.75
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.62
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Min),A,64.88
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Max),A,110.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Min),A,70.38
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Max),A,106.5
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Min),A,76.38
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Max),A,86.38
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Min),A,144.5
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Max),A,190.62
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T02:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99936
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99765
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (Max),A,23.25
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.5
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-94.19
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.75
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0764
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2199
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42055
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Min),A,64.12
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Max),A,53.75
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,89.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,108.25
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.38
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Min),A,50.25
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Max),A,81.38
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Min),A,80.5
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Max),A,103.75
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Min),A,76.62
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Max),A,86.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Min),A,138.38
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Max),A,169.62
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T02:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99588
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99933
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (Min),A,16.5
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (Max),A,31.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (RMS),A,24.62
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.5
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.5
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.13
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.5
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08421
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25789
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4486
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98889
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99875
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Min),A,68.88
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Max),A,51.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,78.38
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Min),A,51.62
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Max),A,95.75
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.25
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Min),A,92.38
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Max),A,107.38
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Min),A,66.62
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Max),A,84.62
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Min),A,139.88
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Max),A,184.38
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.88
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T02:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99979
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99924
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (Min),A,27.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (Max),A,35.62
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (RMS),A,29.88
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.12
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.75
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.06
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-119.44
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06984
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.35799
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42992
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Max),A,5.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98636
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98828
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99911
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Min),A,76.88
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Max),A,58.88
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,85.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.12
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.12
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Min),A,66.88
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Max),A,107.12
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,86.12
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Min),A,90.12
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Max),A,98.88
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Min),A,46.5
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Max),A,73.62
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Min),A,146.38
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Max),A,171.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T02:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99203
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99924
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (Min),A,26.12
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (Max),A,36.25
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (RMS),A,33.62
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.75
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
