Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.44
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-121.25
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05107
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.33141
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.368
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Max),A,5.5
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98877
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99109
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99857
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Min),A,79.62
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Max),A,62.75
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,93.25
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,118.88
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.62
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Min),A,73.25
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Max),A,107.38
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,92.12
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Min),A,91.5
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Max),A,104.25
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Min),A,55.25
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Max),A,75.88
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Min),A,154.62
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Max),A,180.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T02:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99133
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99942
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (Min),A,31.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (Max),A,37.88
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (RMS),A,33.88
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.88
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-111.69
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05809
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.3846
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37752
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99814
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Min),A,67.5
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Max),A,59.5
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,92.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.75
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Min),A,77.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Max),A,100.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,91.62
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Min),A,95.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Max),A,108.12
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Min),A,44.75
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Max),A,68.75
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Min),A,153.38
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Max),A,167.75
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T01:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91913
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9986
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (Min),A,32.88
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (Max),A,50.88
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (RMS),A,41.5
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.63
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-127.44
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.019
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.48061
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33269
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97833
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99835
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Min),A,76.75
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Max),A,69.25
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,91.88
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.25
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.25
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Min),A,91.88
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Max),A,114.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Min),A,97.88
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Max),A,109.5
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Min),A,27.12
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Max),A,46.88
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Min),A,139.62
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Max),A,163.38
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T01:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.31
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91028
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99841
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (Min),A,35.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (Max),A,52.75
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (RMS),A,42.75
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.12
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.62
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,151.81
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-127.31
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01192
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.46883
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30733
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98221
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99918
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Min),A,81.75
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Max),A,72.38
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,93.38
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,117.12
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.12
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Min),A,85.62
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Max),A,116.25
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Min),A,99.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Max),A,114.75
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Min),A,27.25
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Max),A,41.62
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Min),A,141.12
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Max),A,164.75
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.88
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T01:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91559
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (Min),A,38.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (Max),A,46.12
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (RMS),A,40.38
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.5
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-128.43
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00792
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.4424
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34383
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99911
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Min),A,75.38
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Max),A,67.88
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,105.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.75
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Min),A,87.62
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Max),A,109.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,99.75
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Min),A,97.88
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Max),A,112.25
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Min),A,36.5
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Max),A,51.25
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Min),A,152.88
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Max),A,163.75
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T01:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99942
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91315
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99902
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (Min),A,30.75
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (Max),A,50.88
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (RMS),A,40.88
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.62
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-129.81
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02922
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.38103
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37862
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
