Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99829
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Min),A,75.38
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Max),A,53.75
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,93.12
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,116.5
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.75
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Min),A,68.5
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Max),A,103.88
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,86.75
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Min),A,61.12
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Max),A,107.12
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Min),A,45.12
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Max),A,64.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Min),A,141.75
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Max),A,168.38
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T01:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97275
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99911
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (Min),A,23.38
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (Max),A,37.25
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (RMS),A,32.25
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,67.69
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-122.19
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-58.25
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.019
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.32247
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31765
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.75
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87445
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99844
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Min),A,87.38
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Max),A,74.12
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,93.62
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Min),A,75.5
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Max),A,105.62
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,88.62
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Min),A,57.38
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Max),A,73.5
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Min),A,36.5
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Max),A,67.88
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Min),A,143.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Max),A,155.62
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T01:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96866
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99896
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (Min),A,29.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (Max),A,40.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (RMS),A,35.75
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.56
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-124.12
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.19
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00685
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.42391
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29195
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.56
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74108
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98511
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99808
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Min),A,90.75
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Max),A,80.25
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,81.88
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.25
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Min),A,80.25
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Max),A,107.5
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,97.62
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Min),A,57.25
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Max),A,64.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Min),A,35.62
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Max),A,50.38
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Min),A,131.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Max),A,155.75
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T00:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97226
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (Max),A,38.38
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.5
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-113.63
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-61.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01625
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.39763
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27221
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.25
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81491
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98593
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Min),A,94.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Max),A,81.5
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.62
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.03
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Min),A,28.75
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Max),A,110.12
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,91.88
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Min),A,35.88
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Max),A,66.88
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Min),A,37.5
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Max),A,52.62
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Min),A,68.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Max),A,159.12
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T00:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99979
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97351
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (Min),A,29.25
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (Max),A,44.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (RMS),A,35.62
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.5
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.44
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-154.19
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.13
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03856
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.37154
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36965
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.81
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86883
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9826
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97943
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Min),A,26.75
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Max),A,18.75
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.23
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,232.72
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.16
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Min),A,26.88
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Max),A,44.62
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.12
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Min),A,56.12
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Max),A,76.62
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Min),A,38.12
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Max),A,47.5
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Min),A,72.5
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Max),A,85.25
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T00:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96872
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99896
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (Min),A,37.12
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (Max),A,51.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (RMS),A,43.12
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.62
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.94
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-167.62
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.94
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02336
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.44936
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33861
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.69
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79019
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9751
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
