Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Min),A,31.88
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Max),A,21.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.5
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,232.3
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.39
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Min),A,25.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Max),A,47.38
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Min),A,66.75
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Max),A,77.88
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Min),A,38.5
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Max),A,49.62
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Min),A,72.12
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Max),A,91.62
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T00:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92984
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99637
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (Min),A,29.5
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (Max),A,50.25
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (RMS),A,42.25
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.75
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.12
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-126.56
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-139.69
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.12
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02312
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.52685
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28811
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Max),A,4.25
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.25
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84677
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93887
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98013
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Min),A,31.88
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Max),A,23.88
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Min),A,33.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Max),A,63.25
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.62
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Min),A,51.12
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Max),A,86.25
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Min),A,19.5
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Max),A,46.75
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.75
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Min),A,32.75
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Max),A,109.62
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T00:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.5
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99942
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85699
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94656
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (Min),A,28.62
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (Max),A,37.5
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (RMS),A,33.62
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-174.69
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-177.25
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05727
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.47152
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31218
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94568
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Min),A,66.12
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Max),A,40.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.38
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.61
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Min),A,56.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Max),A,85.25
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Min),A,81.5
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Max),A,99.62
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Min),A,20.25
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Max),A,31.62
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Min),A,30.88
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Max),A,102.62
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-22T00:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.38
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99561
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89712
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9447
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (Max),A,35.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,15.25
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-123.12
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-165.56
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-58.69
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06294
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2282
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19475
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96701
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95459
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97128
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Min),A,27.62
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Max),A,15.38
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Min),A,12.75
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Max),A,44.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Min),A,32.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Max),A,74.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Min),A,19.88
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Max),A,39.25
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Min),A,30.38
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Max),A,52.5
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T23:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.75
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99927
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92328
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96045
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (Min),A,18.75
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (Max),A,34.25
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,27.75
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,150.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-160.31
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-55.25
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00407
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11376
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2679
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9588
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97733
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9762
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Min),A,26.75
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Max),A,14.75
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Min),A,14.5
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Max),A,50.75
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Min),A,45.5
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Max),A,81.5
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Min),A,29.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Max),A,45.62
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Min),A,31.25
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Max),A,57.62
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T23:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93179
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93515
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (Min),A,25.88
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (Max),A,39.25
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,31.75
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.87
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-85.94
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00179
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1725
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27016
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94205
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94644
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97852
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Min),A,28.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Max),A,17.5
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
