Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Min),A,22.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Max),A,39.88
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.38
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Min),A,58.12
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Max),A,68.5
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Min),A,28.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Max),A,44.38
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Min),A,31.38
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Max),A,55.62
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T23:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.81
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93188
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95059
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (Min),A,23.5
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (Max),A,38.62
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,29.12
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-144.31
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00359
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.277
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30788
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95178
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92773
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Min),A,44.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Max),A,21.62
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Min),A,19.38
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Max),A,47.25
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.88
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Min),A,58.75
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Max),A,74.38
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Min),A,26.75
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Max),A,44.25
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Min),A,32.25
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Max),A,76.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T23:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99924
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87225
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96524
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (Min),A,27.62
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (Max),A,40.75
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,31.38
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.69
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-133.87
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.56
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00298
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24862
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28322
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96863
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95868
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Min),A,41.88
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Max),A,27.88
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Min),A,18.12
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Max),A,51.25
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.25
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Min),A,59.5
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Max),A,77.12
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Min),A,21.75
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Max),A,47.62
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Min),A,52.62
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Max),A,71.62
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T23:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84695
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97726
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (Min),A,23.12
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (Max),A,34.75
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,30.75
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.38
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-113.44
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-142.81
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01833
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22356
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26708
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97925
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95615
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98099
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Min),A,36.62
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Max),A,20.5
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Min),A,29.88
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Max),A,51.5
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.38
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Min),A,62.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Max),A,85.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Min),A,21.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Max),A,42.62
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Min),A,43.12
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Max),A,84.38
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T23:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87768
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99411
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (Min),A,22.25
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (Max),A,34.62
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,30.62
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-163.81
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-142.94
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03313
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28148
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34081
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Max),A,4.12
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95132
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Min),A,31.5
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Max),A,21.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Min),A,26.25
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Max),A,58.5
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.88
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Min),A,70.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Max),A,89.5
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Min),A,25.88
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Max),A,46.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Min),A,57.25
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Max),A,84.25
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T22:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.31
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99841
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94815
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (Max),A,38.12
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.75
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.31
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.69
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04771
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15386
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29006
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98123
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9639
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Min),A,35.25
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Max),A,21.88
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Min),A,19.88
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Max),A,64.75
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.25
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Min),A,35.88
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Max),A,80.38
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Min),A,30.5
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Max),A,51.38
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Min),A,54.88
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Max),A,99.25
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T22:40:00.000+00:00,ambient,,Temperature,C,0.0
