Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99759
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97458
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98013
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (Max),A,30.62
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,10.38
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.69
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-80.56
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.06
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01091
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.0421
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2397
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97385
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96829
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Min),A,43.38
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Max),A,24.75
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Min),A,18.25
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Max),A,43.12
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Min),A,35.88
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Max),A,50.25
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Min),A,40.12
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Max),A,78.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Min),A,49.5
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Max),A,77.25
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T22:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9985
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95132
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97522
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (Max),A,12.38
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,7.25
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.38
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-112.87
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.19
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00273
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.01976
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27401
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97214
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97006
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Min),A,56.5
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Max),A,26.88
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Min),A,17.25
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Max),A,57.38
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.12
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Min),A,38.75
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Max),A,89.12
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Min),A,42.75
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Max),A,63.12
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Min),A,35.38
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Max),A,94.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T22:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99762
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9758
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98123
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (Min),A,4.88
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (Max),A,31.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,10.38
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,34.87
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.75
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00316
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.00978
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24205
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95972
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97134
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Min),A,57.5
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Max),A,28.62
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Min),A,17.62
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Max),A,70.12
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.38
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Min),A,38.12
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Max),A,67.75
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Min),A,44.62
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Max),A,74.5
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Min),A,50.38
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Max),A,108.25
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T22:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99557
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95398
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97681
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (Max),A,15.25
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.06
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.81
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.94
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0414
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.04353
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36034
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96527
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97504
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97684
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Min),A,23.5
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Max),A,16.25
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Min),A,17.38
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Max),A,34.88
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Min),A,45.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Max),A,71.62
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Min),A,34.62
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Max),A,64.38
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Min),A,34.75
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Max),A,83.12
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T22:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99576
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93359
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98083
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (Max),A,12.38
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.63
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-82.87
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01897
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.03008
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30477
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96878
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9744
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Min),A,27.75
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Max),A,18.5
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Min),A,18.5
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Max),A,34.88
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.62
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Min),A,47.88
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Max),A,78.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Min),A,37.62
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Max),A,63.5
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Min),A,47.5
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Max),A,75.88
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T21:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99564
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91644
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98556
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (Min),A,5.62
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (Max),A,15.25
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,8.62
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
