Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,41.44
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.81
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.94
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03386
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.0041
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38567
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9754
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98074
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98364
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Min),A,28.75
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Max),A,20.62
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Min),A,20.62
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Max),A,37.88
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.12
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Min),A,52.38
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Max),A,77.38
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Min),A,38.25
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Max),A,61.25
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Min),A,37.62
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Max),A,76.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T21:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.75
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9743
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95257
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98944
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (Max),A,25.12
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,167.25
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.32
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00429
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.01424
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39956
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9754
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98828
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Min),A,60.5
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Max),A,34.25
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Min),A,21.38
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Max),A,77.5
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.88
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Min),A,37.25
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Max),A,79.12
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Min),A,44.38
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Max),A,89.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Min),A,44.62
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Max),A,126.62
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T21:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.44
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93887
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92746
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (Min),A,12.12
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (Max),A,38.62
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,20.38
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,172.38
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.19
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01787
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.08382
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41421
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96664
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Min),A,54.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Max),A,36.5
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Min),A,37.62
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Max),A,82.12
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.88
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Min),A,32.75
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Max),A,51.5
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Min),A,55.25
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Max),A,84.5
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Min),A,83.12
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Max),A,125.75
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T21:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.12
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92508
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94806
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98911
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (Min),A,10.38
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (Max),A,24.88
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.75
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-89.25
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00359
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.05126
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34557
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Max),A,1.12
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97342
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99707
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Min),A,92.75
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Max),A,54.12
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.88
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,127.38
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.38
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Min),A,43.38
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Max),A,111.75
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Min),A,31.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Max),A,77.12
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Min),A,52.38
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Max),A,101.38
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Min),A,101.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Max),A,147.88
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T21:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93671
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93039
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (Min),A,16.5
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (Max),A,23.88
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,5.25
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.31
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-86.81
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.06
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0092
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.09117
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31899
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Max),A,5.12
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.38
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98059
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Min),A,66.75
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Max),A,42.75
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.88
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.38
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Min),A,43.5
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Max),A,85.25
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.88
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Min),A,31.88
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Max),A,53.12
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Min),A,54.88
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Max),A,86.5
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Min),A,89.75
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Max),A,126.12
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T21:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.75
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93838
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97003
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98679
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (Min),A,14.12
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (Max),A,26.5
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-153.13
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-84.31
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00069
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.02342
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36748
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
