Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97525
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99564
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Min),A,78.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Max),A,58.88
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,85.5
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.75
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.62
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Min),A,58.88
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Max),A,95.5
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.62
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Min),A,31.12
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Max),A,53.38
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Min),A,54.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Max),A,84.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Min),A,107.75
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Max),A,135.62
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T20:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95447
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97845
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98483
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (Min),A,14.12
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (Max),A,31.5
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,19.88
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-93.5
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02385
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.03566
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40209
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96432
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Min),A,67.25
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Max),A,43.62
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.11
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Min),A,37.38
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Max),A,84.38
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Min),A,30.5
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Max),A,41.88
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Min),A,55.62
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Max),A,83.62
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Min),A,63.88
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Max),A,122.62
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T20:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96237
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97031
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99033
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (Min),A,18.62
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (Max),A,39.88
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,24.75
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-75.56
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.81
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0584
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.05193
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40298
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9718
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97726
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97333
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Min),A,58.5
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Max),A,22.75
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Min),A,26.88
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Max),A,76.75
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.75
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Min),A,30.75
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Max),A,48.12
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Min),A,45.88
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Max),A,74.12
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Min),A,52.25
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Max),A,112.88
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T20:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.81
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96258
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96002
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (Min),A,20.25
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (Max),A,34.62
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,24.75
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.63
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.5
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06889
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18886
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46224
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98193
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Min),A,58.38
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Max),A,34.62
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Min),A,22.62
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Max),A,50.88
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.62
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Min),A,37.88
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Max),A,94.5
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Min),A,47.12
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Max),A,115.88
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Min),A,60.25
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Max),A,88.75
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T20:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94827
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96722
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (Min),A,23.38
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (Max),A,55.5
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,34.62
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.81
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.75
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06087
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29699
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44277
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98917
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98016
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Min),A,62.25
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Max),A,37.88
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.75
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.67
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Min),A,23.62
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Max),A,70.62
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.25
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Min),A,42.12
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Max),A,87.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Min),A,54.25
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Max),A,118.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Min),A,64.5
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Max),A,110.38
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T20:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.5
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90314
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97848
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (Min),A,22.38
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (Max),A,70.62
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,38.88
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.38
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.56
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.88
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0844
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12053
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47326
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
