Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Min),A,44.12
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Max),A,26.12
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Min),A,23.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Max),A,75.75
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.25
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Min),A,58.38
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Max),A,90.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Min),A,69.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Max),A,101.62
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Min),A,64.25
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Max),A,138.5
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T20:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.63
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89569
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97482
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (Min),A,22.88
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (Max),A,78.12
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,45.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.88
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-97.94
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-75.82
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.94
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07027
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.0367
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49142
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Min),A,70.25
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Max),A,33.12
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,134.75
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Min),A,21.75
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Max),A,131.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.38
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Min),A,69.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Max),A,101.5
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Min),A,62.25
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Max),A,104.12
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Min),A,81.12
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Max),A,202.5
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T19:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.06
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94617
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9501
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (Min),A,28.88
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (Max),A,108.75
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,62.88
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.25
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.88
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.06
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.06
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11199
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.00795
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61361
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99634
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Min),A,78.88
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Max),A,46.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.88
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.38
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.5
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,148.88
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.25
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Min),A,21.62
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Max),A,138.12
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.75
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Min),A,74.5
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Max),A,132.12
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Min),A,71.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Max),A,138.38
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Min),A,113.38
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Max),A,238.38
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.25
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T19:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94452
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94775
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99649
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (Min),A,19.62
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (Max),A,81.12
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,42.5
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.62
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-70.56
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.87
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10527
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.07704
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5624
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Min),A,51.12
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Max),A,27.88
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,113.88
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.75
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.25
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Min),A,20.38
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Max),A,80.62
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.38
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Min),A,80.12
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Max),A,129.12
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Min),A,77.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Max),A,138.88
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Min),A,87.38
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Max),A,161.25
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T19:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.69
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92764
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94769
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (Max),A,60.38
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,39.38
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.88
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.87
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-73.44
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.37
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07036
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.00313
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55865
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99365
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99582
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Min),A,47.38
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Max),A,26.38
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.62
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,123.38
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.25
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Min),A,21.5
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Max),A,88.75
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.25
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Min),A,64.62
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Max),A,117.25
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Min),A,79.88
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Max),A,110.25
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Min),A,95.75
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Max),A,164.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T19:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.31
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98386
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97369
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (Max),A,31.75
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-95.88
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00606
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.03389
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54012
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Min),A,66.5
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Max),A,48.62
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,149.12
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.25
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,100.75
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,155.88
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
