Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Min),A,35.5
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Max),A,89.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.88
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Min),A,72.5
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Max),A,166.62
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Min),A,87.12
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Max),A,122.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Min),A,132.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Max),A,188.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T19:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97104
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96265
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9964
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (Min),A,7.38
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (Max),A,46.5
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,25.38
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.63
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-86.37
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00407
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.03569
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43865
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9953
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99741
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Min),A,81.62
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Max),A,48.75
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.25
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.12
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.12
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,152.88
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.62
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Min),A,22.12
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Max),A,115.88
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.75
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Min),A,56.38
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Max),A,116.5
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Min),A,84.12
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Max),A,121.25
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Min),A,83.75
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Max),A,189.5
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T19:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93555
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96887
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (Min),A,12.62
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (Max),A,44.62
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,22.38
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.25
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-67.19
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.5
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03011
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36269
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43651
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99405
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Min),A,51.5
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Max),A,32.62
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.62
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.25
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.06
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Min),A,23.12
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Max),A,60.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.62
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Min),A,54.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Max),A,109.5
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Min),A,87.5
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Max),A,115.12
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Min),A,51.75
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Max),A,126.62
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T18:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.19
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93939
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97888
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99033
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (Min),A,14.88
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (Max),A,32.12
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,24.38
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-91.25
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.06
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.19
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02513
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.38683
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43328
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Min),A,59.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Max),A,36.38
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.5
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.25
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Min),A,23.25
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Max),A,53.12
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.62
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Min),A,66.88
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Max),A,107.38
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Min),A,96.75
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Max),A,135.5
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Min),A,53.25
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Max),A,120.88
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T18:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.81
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94269
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98056
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98648
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (Min),A,17.25
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (Max),A,43.5
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,25.75
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-122.06
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.81
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.56
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03487
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.38466
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45318
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Min),A,62.62
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Max),A,32.12
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.5
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.23
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Min),A,25.25
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Max),A,67.75
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.12
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Min),A,61.12
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Max),A,111.25
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Min),A,94.25
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Max),A,140.88
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Min),A,53.5
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Max),A,119.12
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T18:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96918
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96713
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98798
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (Min),A,15.12
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (Max),A,27.62
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,22.25
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,171.12
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-68.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01375
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.27053
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42596
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9953
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Min),A,37.62
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Max),A,24.25
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.5
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.64
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Min),A,23.62
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Max),A,54.38
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Min),A,59.5
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Max),A,104.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
