Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Min),A,87.12
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Max),A,115.88
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Min),A,74.25
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Max),A,122.25
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T18:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92377
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95453
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99057
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (Min),A,13.62
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (Max),A,35.62
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,22.12
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.63
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-60.25
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01308
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19942
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4136
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99442
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99551
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Min),A,55.75
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Max),A,36.5
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.62
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,119.5
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,134.5
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.25
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.64
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.08
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.06
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.36
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Min),A,26.75
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Max),A,81.5
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.25
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Min),A,65.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Max),A,102.88
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Min),A,82.62
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Max),A,138.25
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Min),A,70.38
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Max),A,156.62
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T18:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.19
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95209
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95102
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (Min),A,10.88
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (Max),A,33.12
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,170.31
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-82.31
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.75
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02098
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.01753
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46883
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99716
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Min),A,58.12
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Max),A,36.12
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.25
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.5
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.12
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,133.38
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.19
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.38
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.75
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.89
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Min),A,27.75
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Max),A,86.12
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.62
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Min),A,66.25
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Max),A,111.75
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Min),A,64.62
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Max),A,110.75
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Min),A,102.75
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Max),A,164.25
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T18:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9324
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92212
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (Min),A,11.38
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (Max),A,66.12
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,37.25
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.25
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,127.37
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-73.62
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.56
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03532
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.08458
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46569
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99542
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Min),A,48.75
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Max),A,27.88
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,110.75
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.25
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.75
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,85.5
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,120.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.75
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.27
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.72
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.31
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.41
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Min),A,26.25
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Max),A,91.38
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Min),A,64.25
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Max),A,116.12
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Min),A,79.88
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Max),A,127.88
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Min),A,100.25
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Max),A,177.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T17:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96164
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93918
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (Max),A,65.38
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,32.12
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.94
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-78.44
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01784
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21642
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38787
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9938
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9964
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Min),A,55.38
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Max),A,35.12
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.25
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.38
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,140.5
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,91.75
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,129.38
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.62
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.45
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.16
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.81
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.25
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Min),A,29.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Max),A,99.62
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.88
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Min),A,62.75
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Max),A,112.5
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Min),A,79.5
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Max),A,153.12
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Min),A,112.12
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Max),A,179.75
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T17:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.5
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98138
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93896
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (Max),A,25.75
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,17.62
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-122.25
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0042
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21047
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41738
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99731
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Min),A,74.5
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Max),A,48.88
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,147.88
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.75
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,92.12
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,143.88
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.62
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.75
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.95
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.7
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Min),A,30.88
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Max),A,87.62
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.62
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Min),A,67.5
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Max),A,109.25
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Min),A,75.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Max),A,161.25
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Min),A,114.38
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Max),A,174.38
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T17:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97391
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93539
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99057
