Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (Max),A,31.25
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,120.56
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.62
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01527
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15001
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38949
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Max),A,5.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Min),A,115.75
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Max),A,49.12
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.88
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,120.12
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,91.5
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,196.5
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,126.62
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.67
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.86
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.22
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.55
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Min),A,26.12
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Max),A,134.75
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Min),A,69.88
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Max),A,112.88
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Min),A,75.88
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Max),A,137.12
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Min),A,110.5
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Max),A,217.12
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T17:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99188
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94263
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (Min),A,5.25
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (Max),A,27.75
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,18.12
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-82.63
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01741
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17983
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38912
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99908
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Min),A,92.5
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Max),A,68.88
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.12
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,137.62
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.62
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,123.12
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,170.38
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,145.5
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.42
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.7
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Min),A,51.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Max),A,99.75
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Min),A,76.38
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Max),A,109.12
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Min),A,92.88
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Max),A,151.62
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Min),A,150.25
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Max),A,192.12
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T17:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99634
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98285
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (Min),A,4.75
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (Max),A,22.38
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,12.88
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.94
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-77.69
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02052
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.42715
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38296
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9975
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99789
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Min),A,107.25
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Max),A,63.25
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,97.25
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,158.62
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.88
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,82.62
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,168.5
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.75
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.03
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.92
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Min),A,26.5
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Max),A,112.12
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.12
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Min),A,67.5
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Max),A,106.88
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Min),A,117.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Max),A,176.62
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Min),A,96.5
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Max),A,197.88
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T17:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98532
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98312
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (Min),A,3.88
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (Max),A,23.5
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,10.12
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.13
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.19
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01534
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.38408
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41479
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99789
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Min),A,65.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Max),A,41.12
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,91.75
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,132.12
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.25
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,90.5
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,143.38
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.25
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.94
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.53
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.39
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Min),A,24.38
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Max),A,72.25
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.25
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Min),A,74.5
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Max),A,112.38
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Min),A,110.62
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Max),A,162.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Min),A,104.38
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Max),A,161.5
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T16:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96307
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98102
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98886
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (Min),A,4.25
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (Max),A,30.5
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,169.19
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-60.25
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00041
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4298
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45943
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99762
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Min),A,72.5
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Max),A,43.88
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.25
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.25
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,145.12
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.38
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,90.38
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,120.25
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.12
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.52
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Min),A,23.25
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Max),A,79.12
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.75
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Min),A,62.88
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Max),A,116.38
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Min),A,101.5
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Max),A,164.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Min),A,100.5
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Max),A,147.88
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T16:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.31
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94134
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92224
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97159
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (Min),A,4.25
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (Max),A,20.5
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,9.12
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.69
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-89.31
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
