Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04375
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.05504
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32558
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99466
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99637
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Min),A,73.25
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Max),A,43.62
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,137.62
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.25
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.38
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.62
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Min),A,21.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Max),A,78.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.12
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Min),A,61.25
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Max),A,152.12
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.12
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Min),A,56.5
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Max),A,114.38
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Min),A,86.62
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Max),A,129.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T16:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.31
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98666
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9205
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94156
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (Max),A,28.38
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,10.38
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-117.25
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-87.94
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,49.62
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00075
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1715
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33349
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Max),A,4.38
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Min),A,52.38
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Max),A,26.75
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,116.62
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Min),A,18.25
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Max),A,62.5
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.75
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Min),A,78.25
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Max),A,133.75
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Min),A,61.62
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Max),A,90.38
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Min),A,49.75
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Max),A,108.5
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T16:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.56
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84588
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9426
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94537
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (Max),A,22.62
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,12.38
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,49.81
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-60.13
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.19
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06893
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.37386
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34392
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99191
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94153
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Min),A,68.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Max),A,44.12
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.12
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Min),A,25.5
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Max),A,74.12
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.62
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Min),A,51.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Max),A,111.88
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Min),A,52.75
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Max),A,77.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Min),A,29.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Max),A,56.12
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T16:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.56
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.19
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89603
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92193
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91998
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (Max),A,16.25
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,6.62
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,120.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.56
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,47.88
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04182
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3922
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25194
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98056
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95206
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Min),A,45.62
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Max),A,28.62
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Min),A,16.88
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Max),A,48.38
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.88
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Min),A,34.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Max),A,72.75
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Min),A,41.12
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Max),A,84.12
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Min),A,27.62
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Max),A,40.75
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T16:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.19
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97299
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9248
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97302
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (Min),A,4.25
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (Max),A,21.25
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,10.75
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,40.13
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.93
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06728
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.33492
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27022
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9805
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93411
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Min),A,41.25
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Max),A,29.5
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Min),A,16.62
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Max),A,43.62
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Min),A,36.62
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Max),A,75.62
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Min),A,45.38
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Max),A,72.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Min),A,26.5
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Max),A,51.38
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T15:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.56
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.56
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97653
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92367
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96655
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (Max),A,16.38
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,7.75
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,76.56
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.13
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,54.31
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04909
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.37182
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23809
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
