Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96921
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98953
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92941
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Min),A,40.5
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Max),A,26.5
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Min),A,15.38
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Max),A,40.25
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.88
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Min),A,25.88
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Max),A,59.75
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Min),A,46.12
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Max),A,69.88
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Min),A,25.5
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Max),A,37.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T15:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96316
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94766
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9519
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (Min),A,4.12
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (Max),A,21.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,9.38
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.62
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.93
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.69
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06133
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36718
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32668
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98938
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96103
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Min),A,40.62
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Max),A,22.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Min),A,13.12
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Max),A,49.62
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Min),A,27.5
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Max),A,64.88
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Min),A,43.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Max),A,93.12
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Min),A,28.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Max),A,51.88
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T15:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.5
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91064
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95959
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95816
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (Max),A,18.38
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,13.12
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.06
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.56
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.5
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02733
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34072
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30098
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97266
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Min),A,30.25
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Max),A,18.5
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Min),A,12.25
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Max),A,38.88
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.62
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Min),A,23.12
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Max),A,57.62
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Min),A,50.12
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Max),A,76.5
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Min),A,32.25
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Max),A,51.5
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T15:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.25
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93362
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96265
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98022
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (Max),A,20.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-161.31
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.31
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04848
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36962
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31218
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9689
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94955
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Min),A,49.12
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Max),A,29.12
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Min),A,19.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Max),A,59.5
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.25
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Min),A,22.12
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Max),A,47.25
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Min),A,53.12
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Max),A,91.5
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Min),A,33.38
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Max),A,50.25
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T15:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95618
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98523
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99609
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (Min),A,11.25
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (Max),A,25.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,19.12
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.93
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.5
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07088
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.40496
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34704
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98248
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93115
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Min),A,46.5
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Max),A,32.75
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Min),A,20.62
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Max),A,55.88
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.75
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Min),A,20.25
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Max),A,67.25
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Min),A,66.25
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Max),A,88.25
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Min),A,34.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Max),A,57.62
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T15:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94403
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98138
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99887
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (Min),A,19.5
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (Max),A,56.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,41.75
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-117.25
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.88
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11284
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35515
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37145
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.12
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98264
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91516
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Min),A,47.75
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Max),A,40.38
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
