Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Min),A,12.62
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Max),A,59.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.25
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Min),A,17.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Max),A,68.88
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Min),A,66.88
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Max),A,94.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Min),A,31.12
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Max),A,76.38
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T14:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92435
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97324
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (Min),A,34.5
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (Max),A,59.25
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,41.12
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.25
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-54.81
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.69
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10036
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.25743
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37453
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99109
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96954
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Min),A,51.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Max),A,31.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Min),A,13.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Max),A,52.75
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.12
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Min),A,27.88
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Max),A,93.38
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Min),A,59.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Max),A,93.88
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Min),A,65.88
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Max),A,95.5
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T14:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83169
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9284
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (Min),A,6.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (Max),A,43.25
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,34.75
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.19
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.81
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.75
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08031
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3434
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32583
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98355
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95422
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Min),A,46.75
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Max),A,34.12
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Min),A,16.25
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Max),A,51.75
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.75
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Min),A,25.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Max),A,56.38
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Min),A,52.38
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Max),A,84.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Min),A,27.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Max),A,74.88
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T14:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.56
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79565
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91104
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96271
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (Max),A,15.5
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,8.62
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.69
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.38
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.63
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02443
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4385
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28542
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97589
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95331
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Min),A,61.12
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Max),A,34.62
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Min),A,27.38
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Max),A,65.25
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.12
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Min),A,18.75
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Max),A,46.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Min),A,53.75
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Max),A,90.38
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Min),A,24.62
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Max),A,40.38
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T14:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.81
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.19
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95224
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91431
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95212
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (Min),A,3.38
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (Max),A,12.12
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03545
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57696
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3022
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97678
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91482
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Min),A,72.62
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Max),A,55.25
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Min),A,36.12
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Max),A,81.25
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.38
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Min),A,19.12
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Max),A,46.38
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Min),A,68.88
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Max),A,105.75
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Min),A,17.12
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Max),A,46.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T14:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.94
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.88
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77005
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95499
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84646
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (Min),A,4.75
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (Max),A,18.88
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,8.75
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.25
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-133.81
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02702
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60592
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30352
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97021
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95853
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Min),A,72.12
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Max),A,56.62
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.62
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.75
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
