Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Min),A,37.12
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Max),A,86.62
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.25
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Min),A,16.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Max),A,42.88
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Min),A,76.62
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Max),A,111.25
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Min),A,24.5
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Max),A,45.62
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T14:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.5
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.94
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88705
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95242
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82712
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (Min),A,4.38
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (Max),A,24.12
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,12.38
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0135
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.56536
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26903
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9534
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9566
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Min),A,78.5
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Max),A,53.25
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.38
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Min),A,40.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Max),A,89.88
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.38
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Min),A,16.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Max),A,35.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.38
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Min),A,71.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Max),A,114.62
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Min),A,16.75
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Max),A,45.38
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T13:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.75
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95502
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90097
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93021
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (Min),A,3.62
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (Max),A,16.38
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,9.25
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-139.44
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03178
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.43288
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35885
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97708
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95221
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Min),A,61.88
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Max),A,41.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Min),A,25.38
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Max),A,63.75
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Min),A,15.25
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Max),A,55.12
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Min),A,52.62
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Max),A,91.38
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Min),A,24.38
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Max),A,47.62
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T13:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.5
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.81
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.31
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92578
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93866
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92959
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (Min),A,3.5
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (Max),A,23.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,12.38
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,171.5
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01085
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.33547
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32399
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.88
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93066
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93796
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Min),A,52.62
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Max),A,32.62
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Min),A,16.5
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Max),A,61.12
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.75
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Min),A,11.62
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Max),A,40.88
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.62
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Min),A,45.12
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Max),A,79.38
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Min),A,16.12
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Max),A,42.5
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T13:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84808
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96585
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93454
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (Max),A,26.5
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.25
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-131.44
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.06
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.94
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02553
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30892
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28985
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.38
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89038
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98087
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9328
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Min),A,42.62
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Max),A,28.25
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Min),A,23.12
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Max),A,51.88
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.12
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Min),A,11.38
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Max),A,27.62
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.25
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Min),A,43.88
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Max),A,65.5
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Min),A,16.38
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Max),A,58.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T13:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.69
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.88
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69445
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95795
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92642
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (Min),A,3.25
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (Max),A,19.88
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,10.62
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.25
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.5
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00304
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.27852
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24743
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.06
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94434
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94842
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Min),A,41.12
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Max),A,21.5
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,177.27
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,166.19
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.59
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Min),A,13.62
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Max),A,55.5
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.25
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Min),A,12.88
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Max),A,35.38
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.88
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Min),A,28.38
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Max),A,72.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Min),A,16.5
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Max),A,42.75
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T13:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.62
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.81
