Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82885
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97028
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91995
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (Max),A,18.12
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,9.75
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.13
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.87
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01164
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23192
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24804
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98511
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97281
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Min),A,30.5
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Max),A,17.12
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Min),A,13.88
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Max),A,41.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,24.38
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Min),A,19.12
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Max),A,46.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Min),A,42.88
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Max),A,71.62
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Min),A,26.75
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Max),A,52.12
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T13:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.38
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88675
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.965
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91476
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (Min),A,14.38
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (Max),A,42.62
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,19.88
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.25
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.5
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01994
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35341
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28573
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95511
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Min),A,38.88
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Max),A,22.5
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Min),A,15.88
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Max),A,58.25
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.88
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Min),A,32.75
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Max),A,60.25
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Min),A,52.88
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Max),A,99.5
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Min),A,26.75
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Max),A,44.12
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T12:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.88
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93716
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95749
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9053
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (Max),A,23.88
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,17.88
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,57.81
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.81
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.81
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03047
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.43453
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35344
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98923
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9921
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95523
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Min),A,41.62
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Max),A,31.75
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Min),A,21.12
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Max),A,57.25
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Min),A,36.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Max),A,61.88
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Min),A,68.12
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Max),A,92.25
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Min),A,27.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Max),A,58.38
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T12:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88327
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95489
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86929
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (Min),A,12.62
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (Max),A,25.38
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,17.25
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,71.94
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.25
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02708
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.40789
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28917
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92773
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Min),A,44.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Max),A,29.62
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Min),A,24.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Max),A,58.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.75
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Min),A,36.12
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Max),A,63.12
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Min),A,56.25
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Max),A,89.75
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Min),A,24.88
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Max),A,43.5
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.25
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T12:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.93
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.44
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72332
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96127
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94174
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (Max),A,18.25
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.12
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.56
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.69
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.69
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02919
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.40328
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25176
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94809
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Min),A,43.38
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Max),A,28.5
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Min),A,13.25
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Max),A,43.62
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Min),A,35.88
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Max),A,70.62
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Min),A,57.5
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Max),A,73.62
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Min),A,25.38
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Max),A,53.75
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T12:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93732
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97668
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97467
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (Max),A,21.62
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.12
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
