Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.31
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.06
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05565
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3973
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27196
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9884
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91748
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Min),A,41.38
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Max),A,28.12
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Min),A,14.5
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Max),A,50.12
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Min),A,28.5
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Max),A,59.5
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Min),A,47.25
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Max),A,77.88
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Min),A,15.12
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Max),A,54.62
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T12:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.12
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91232
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97797
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90384
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (Max),A,19.75
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,11.12
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.5
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,30.87
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,48.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03828
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3326
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23583
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Max),A,1.25
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.37
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97888
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88733
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Min),A,37.38
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Max),A,22.12
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Min),A,17.88
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Max),A,45.38
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.75
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Min),A,23.88
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Max),A,50.25
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Min),A,38.75
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Max),A,65.88
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Min),A,15.25
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Max),A,28.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T12:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.19
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95245
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96857
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87384
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (Max),A,21.12
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.12
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,138.12
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.12
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.06
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04314
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35726
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30932
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Max),A,1.25
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98288
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93661
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Min),A,37.5
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Max),A,22.62
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Min),A,13.5
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Max),A,55.75
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.12
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Min),A,23.25
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Max),A,57.38
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Min),A,42.88
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Max),A,81.5
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Min),A,16.5
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Max),A,39.25
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T11:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.12
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96152
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96524
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86715
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (Min),A,9.5
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (Max),A,21.5
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,16.12
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,60.87
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.12
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01845
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34838
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29549
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96686
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98648
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90149
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Min),A,45.38
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Max),A,23.75
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Min),A,12.38
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Max),A,62.5
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Min),A,15.38
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Max),A,49.12
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Min),A,41.25
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Max),A,88.25
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Min),A,16.5
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Max),A,41.5
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T11:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.81
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93182
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97314
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85446
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (Min),A,8.88
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (Max),A,21.38
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,16.62
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,65.37
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-71.06
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.5
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01778
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24669
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27233
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96899
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91757
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Min),A,28.62
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Max),A,14.5
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Min),A,12.62
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Max),A,44.62
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.62
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Min),A,14.75
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Max),A,34.88
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.38
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Min),A,42.62
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Max),A,68.12
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Min),A,19.38
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Max),A,35.38
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.88
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T11:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92245
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96896
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9733
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (Max),A,36.88
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,28.88
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-158.69
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-95.94
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03395
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12465
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24697
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
