Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95962
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91876
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Min),A,28.88
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Max),A,15.12
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Min),A,11.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Max),A,48.62
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Min),A,14.88
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Max),A,42.12
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.12
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Min),A,34.5
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Max),A,68.88
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Min),A,26.38
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Max),A,65.75
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T11:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83188
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96567
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97244
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (Min),A,11.25
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (Max),A,38.5
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,22.75
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.56
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-79.25
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.25
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00868
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.2419
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19139
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96524
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93118
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Min),A,30.12
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Max),A,18.62
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Min),A,23.62
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Max),A,47.38
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.25
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Min),A,14.75
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Max),A,39.5
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.88
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Min),A,46.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Max),A,64.5
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Min),A,18.62
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Max),A,68.75
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T11:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.63
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7687
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96857
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97086
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (Min),A,9.75
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (Max),A,28.75
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,12.62
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,121.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.69
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00322
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.338
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23827
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9747
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96735
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Min),A,33.75
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Max),A,21.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Min),A,14.38
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Max),A,52.5
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.62
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Min),A,15.12
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Max),A,39.5
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Min),A,47.38
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Max),A,77.12
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Min),A,26.5
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Max),A,51.5
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T11:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.31
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85425
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97263
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98236
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (Min),A,5.75
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (Max),A,28.88
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,15.75
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,129.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.44
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.19
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02281
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4313
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28682
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95428
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99469
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93753
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Min),A,60.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Max),A,32.12
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Min),A,23.88
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Max),A,67.12
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.62
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Min),A,13.25
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Max),A,44.88
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Min),A,60.12
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Max),A,88.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Min),A,19.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Max),A,69.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T10:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94586
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96924
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95676
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (Min),A,13.5
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (Max),A,24.12
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,16.62
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.75
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.06
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00972
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.47524
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2636
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.31
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94208
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91034
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Min),A,56.5
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Max),A,38.75
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Min),A,43.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Max),A,74.62
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.25
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Min),A,13.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Max),A,34.12
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.12
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Min),A,66.5
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Max),A,92.25
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Min),A,17.75
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Max),A,47.62
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T10:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94788
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94217
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92792
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (Min),A,3.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (Max),A,18.38
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,9.25
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.37
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00096
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.44253
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20943
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92346
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89233
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
